Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,26.2155495028,12.7820712548,0.0,0.86379458762,1.91011974705,2.3935639134,99.9802687387,99.9802687387
 01/02  08:00:00,27.2117564546,12.7820712548,0.0,0.624411718198,7.6404789882,4.7871278268,69.4854483365,69.4854483365
 01/02  09:00:00,40.7027502059,12.7820712548,0.0,0.442007783739,19.1011974705,8.3774736969,44.4808381847,44.4808381847
 01/02  10:00:00,58.1823113695,12.7820712548,0.0,0.247047057551,34.3821554469,10.7710376103,16.1496804936,16.1496804936
 01/02  11:00:00,58.1128747654,12.7820712548,0.0,0.177610453479,34.3821554469,10.7710376103,6.3671038074,6.3671038074
 01/02  12:00:00,57.993409778,12.7820712548,0.0,0.0581454660573,34.3821554469,10.7710376103,1.68054685714,1.68054685714
 01/02  13:00:00,57.9320181395,12.7773973915,0.0,0.00142769077443,34.3821554469,10.7710376103,0.528009646309,0.528009646309
 01/02  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  17:00:00,60.6835868505,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  18:00:00,66.1942535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/02  20:00:00,53.5613181209,12.7820712548,0.0,0.0175542479377,22.9214369646,9.5742556536,0.0,0.0
 01/02  21:00:00,48.5600734511,12.7820712548,0.0,0.0333310289082,19.1011974705,8.3774736969,0.0,0.0
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,25.7773478476,12.7820712548,0.0,0.425592932419,1.91011974705,2.3935639134,38.6429202608,38.6429202608
 01/03  08:00:00,26.8768311909,12.7820712548,0.0,0.289486454489,7.6404789882,4.7871278268,21.0278282531,21.0278282531
 01/03  09:00:00,40.4579925423,12.7820712548,0.0,0.19725012016,19.1011974705,8.3774736969,6.78758704953,6.78758704953
 01/03  10:00:00,58.016465321,12.7820712548,0.0,0.0812010090522,34.3821554469,10.7710376103,0.52646334143,0.52646334143
 01/03  11:00:00,57.9539766361,12.7809027889,0.0,0.0198807899734,34.3821554469,10.7710376103,0.0118636316344,0.0118636316344
 01/03  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  13:00:00,57.9409108191,12.7750604599,0.0126573019795,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  14:00:00,58.1015673397,12.7750604599,0.173313822599,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  15:00:00,58.2514518228,12.7750604599,0.323198305668,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  16:00:00,58.3077388615,12.7750604599,0.379485344357,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  17:00:00,59.6457306347,12.7750604599,0.339810450874,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  18:00:00,66.3229153799,12.7750604599,0.128661862802,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  19:00:00,53.5371333313,12.7750604599,0.00038025317987,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/03  20:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/03  21:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,25.6507833842,12.7820712548,0.0,0.299028468959,1.91011974705,2.3935639134,25.8111134026,25.8111134026
 01/04  08:00:00,26.8146864498,12.7820712548,0.0,0.227341713349,7.6404789882,4.7871278268,13.9605417548,13.9605417548
 01/04  09:00:00,40.4344328418,12.7820712548,0.0,0.17369041963,19.1011974705,8.3774736969,5.81913987006,5.81913987006
 01/04  10:00:00,58.0030227494,12.7820712548,0.0,0.0677584374096,34.3821554469,10.7710376103,0.0986322983708,0.0986322983708
 01/04  11:00:00,57.9436881399,12.7809027889,0.0,0.00959229374914,34.3821554469,10.7710376103,0.0,0.0
 01/04  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  14:00:00,57.9288113992,12.7750604599,0.000557882101461,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  15:00:00,57.9547397271,12.7750604599,0.0264862100055,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  16:00:00,58.0059305653,12.7750604599,0.0776770481923,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  17:00:00,59.3453890415,12.7750604599,0.0394688577398,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  18:00:00,66.1942535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/04  20:00:00,53.5703235292,12.7820712548,0.0,0.0265596562878,22.9214369646,9.5742556536,0.0,0.0
 01/04  21:00:00,48.5936016945,12.7820712548,0.0,0.0668592723934,19.1011974705,8.3774736969,0.0840604284547,0.0840604284547
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,26.1404740361,12.7820712548,0.0,0.788719120918,1.91011974705,2.3935639134,86.2440093428,86.2440093428
 01/05  08:00:00,27.1127106762,12.7820712548,0.0,0.525365939737,7.6404789882,4.7871278268,63.0469413342,63.0469413342
 01/05  09:00:00,40.5193298702,12.7820712548,0.0,0.258587448062,19.1011974705,8.3774736969,49.3235567377,49.3235567377
 01/05  10:00:00,57.9519417405,12.7785658573,0.0,0.0201828259844,34.3821554469,10.7710376103,31.3920428076,31.3920428076
 01/05  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,27.522705231,27.522705231
 01/05  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,19.8222899117,19.8222899117
 01/05  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,17.1157638879,17.1157638879
 01/05  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.805699119,14.805699119
 01/05  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,12.7326798056,12.7326798056
 01/05  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,8.63086480245,8.63086480245
 01/05  17:00:00,59.3059201838,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,9.54338761356,9.54338761356
 01/05  18:00:00,66.2186459037,12.7785658573,0.0,0.0208869891425,34.3821554469,10.7710376103,14.8866562835,14.8866562835
 01/05  19:00:00,53.677874156,12.7820712548,0.0,0.134110283063,22.9214369646,9.5742556536,23.0927623739,23.0927623739
 01/05  20:00:00,53.7659903512,12.7820712548,0.0,0.222226478247,22.9214369646,9.5742556536,31.996148002,31.996148002
 01/05  21:00:00,48.7847292041,12.7820712548,0.0,0.257986781979,19.1011974705,8.3774736969,35.711499341,35.711499341
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,26.4610309266,12.7820712548,0.0,1.10927601138,1.91011974705,2.3935639134,143.122799339,143.122799339
 01/06  08:00:00,27.4181838427,12.7820712548,0.0,0.830839106307,7.6404789882,4.7871278268,114.720825748,114.720825748
 01/06  09:00:00,40.9175967467,12.7820712548,0.0,0.65685432453,19.1011974705,8.3774736969,102.656821039,102.656821039
 01/06  10:00:00,58.4060387381,12.7820712548,0.0,0.470774426193,34.3821554469,10.7710376103,83.4925121748,83.4925121748
 01/06  11:00:00,58.26498346,12.7820712548,0.0,0.329719148015,34.3821554469,10.7710376103,74.6151528845,74.6151528845
 01/06  12:00:00,58.1064957501,12.7820712548,0.0,0.171231438148,34.3821554469,10.7710376103,62.9774489552,62.9774489552
 01/06  13:00:00,57.9467066271,12.7773973915,0.0,0.0161161784059,34.3821554469,10.7710376103,55.852871083,55.852871083
 01/06  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,50.1144036111,50.1144036111
 01/06  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,48.3398586474,48.3398586474
 01/06  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,48.0180463204,48.0180463204
 01/06  17:00:00,59.5063171013,12.7820712548,0.0,0.193386122709,34.3821554469,10.7710376103,57.5081561346,57.5081561346
 01/06  18:00:00,66.6750074128,12.7820712548,0.0,0.473743100824,34.3821554469,10.7710376103,72.2852870108,72.2852870108
 01/06  19:00:00,54.1280112726,12.7820712548,0.0,0.584247399606,22.9214369646,9.5742556536,84.3911712636,84.3911712636
 01/06  20:00:00,54.2171342565,12.7820712548,0.0,0.673370383594,22.9214369646,9.5742556536,96.6489769263,96.6489769263
 01/06  21:00:00,49.2526648959,12.7820712548,0.0,0.725922473742,19.1011974705,8.3774736969,104.363483067,104.363483067
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9883957222,0.00467386322063,0.0,0.0124291768438,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,12.0686270481,0.0364200834168,0.0,0.0609142826096,1.91011974705,1.79517293505,0.821918486151,0.821918486151
 01/07  07:00:00,26.408192192,12.7820712548,0.0,1.65482825515,1.91011974705,1.79517293505,211.194669263,211.194669263
 01/07  08:00:00,22.7882258167,12.7820712548,0.0,1.21790253106,3.8202394941,3.5903458701,168.848725827,168.848725827
 01/07  09:00:00,31.0322198259,12.7820712548,0.0,0.805520305302,11.4607184823,5.9839097835,145.307426197,145.307426197
 01/07  10:00:00,45.7601267915,12.7820712548,0.0,0.482362918563,22.9214369646,9.5742556536,116.46455753,116.46455753
 01/07  11:00:00,58.177332311,12.7820712548,0.0,0.242067999039,34.3821554469,10.7710376103,95.4381757451,95.4381757451
 01/07  12:00:00,57.9946062459,12.7820712548,0.0,0.059341933947,34.3821554469,10.7710376103,77.4918863343,77.4918863343
 01/07  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,67.159629816,67.159629816
 01/07  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,60.9893252973,60.9893252973
 01/07  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,56.9051431257,56.9051431257
 01/07  16:00:00,57.9342293492,12.7762289257,0.0,0.00480736630975,34.3821554469,10.7710376103,55.5088872677,55.5088872677
 01/07  17:00:00,59.5073307427,12.7820712548,0.0,0.194399764077,34.3821554469,10.7710376103,58.996991438,58.996991438
 01/07  18:00:00,66.6474408013,12.7820712548,0.0,0.446176489347,34.3821554469,10.7710376103,69.8828711001,69.8828711001
 01/07  19:00:00,49.1164742481,12.7820712548,0.0,0.58973182592,19.1011974705,8.3774736969,90.9111012653,90.9111012653
 01/07  20:00:00,39.1493373091,12.7820712548,0.0,0.656637788556,11.4607184823,5.9839097835,100.948310952,100.948310952
 01/07  21:00:00,39.1977547121,12.7820712548,0.0,0.705055191532,11.4607184823,5.9839097835,105.713757535,105.713757535
 01/07  22:00:00,29.2271227266,12.7820712548,0.0,0.768466107622,3.8202394941,3.5903458701,116.874979911,116.874979911
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  06:00:00,11.975953479,0.00233693161031,0.0,0.0023238653116,1.91011974705,1.79517293505,0.0,0.0
 01/08  07:00:00,12.0377055983,0.0268676901525,0.0,0.0395452260248,1.91011974705,1.79517293505,0.554952198001,0.554952198001
 01/08  08:00:00,5.1552515377,0.058506973991,0.0,0.0137852149405,1.91011974705,1.79517293505,1.72338691247,1.72338691247
 01/08  09:00:00,21.4283929818,12.7820712548,0.0,1.2357363628,3.8202394941,3.5903458701,199.296924379,199.296924379
 01/08  10:00:00,20.8846217018,12.7820712548,0.0,0.691965082878,3.8202394941,3.5903458701,155.841861484,155.841861484
 01/08  11:00:00,35.7028280892,12.7820712548,0.0,0.459107117826,15.2809579764,7.1806917402,135.51567126,135.51567126
 01/08  12:00:00,35.6061059356,12.7820712548,0.0,0.362384964218,15.2809579764,7.1806917402,127.568329281,127.568329281
 01/08  13:00:00,45.7685562508,12.7820712548,0.0,0.490792377807,22.9214369646,9.5742556536,113.229409427,113.229409427
 01/08  14:00:00,45.9285821706,12.7820712548,0.0,0.650818297687,22.9214369646,9.5742556536,109.777799947,109.777799947
 01/08  15:00:00,45.9695502943,12.7820712548,0.0,0.691786421356,22.9214369646,9.5742556536,105.229239494,105.229239494
 01/08  16:00:00,45.9806503921,12.7820712548,0.0,0.702886519164,22.9214369646,9.5742556536,101.655912605,101.655912605
 01/08  17:00:00,47.3843784283,12.7820712548,0.0,0.728947888647,22.9214369646,9.5742556536,101.678706715,101.678706715
 01/08  18:00:00,43.8825891704,12.7820712548,0.0,0.372868199086,15.2809579764,7.1806917402,130.902008091,130.902008091
 01/08  19:00:00,33.9046411072,12.7820712548,0.0,0.428963037492,7.6404789882,4.7871278268,141.891013043,141.891013043
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5732689047,0.00233693161031,0.0,0.00124831261106,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.6306653946,0.0267640045705,0.0,0.0342177296054,1.91011974705,2.3935639134,0.55205443676,0.55205443676
 01/09  03:00:00,12.7088438825,0.0705802598836,0.0,0.0685799621874,1.91011974705,2.3935639134,1.86328388564,1.86328388564
 01/09  04:00:00,12.8039719769,0.139274463831,0.0,0.0950138526256,1.91011974705,2.3935639134,3.60651484793,3.60651484793
 01/09  05:00:00,12.880735322,0.1960208276,0.0,0.115030833971,1.91011974705,2.3935639134,5.24351843571,5.24351843571
 01/09  06:00:00,12.908942868,0.207449484867,0.0,0.131809722675,1.91011974705,2.3935639134,5.35043260761,5.35043260761
 01/09  07:00:00,27.0460354084,12.7820712548,0.0,1.69428049318,1.91011974705,2.3935639134,218.016298913,218.016298913
 01/09  08:00:00,27.959146711,12.7820712548,0.0,1.3718019746,7.6404789882,4.7871278268,173.235884207,173.235884207
 01/09  09:00:00,41.4546911948,12.7820712548,0.0,1.19394877268,19.1011974705,8.3774736969,152.801675691,152.801675691
 01/09  10:00:00,58.9608720741,12.7820712548,0.0,1.0256077621,34.3821554469,10.7710376103,126.793935822,126.793935822
 01/09  11:00:00,58.8710036131,12.7820712548,0.0,0.935739301107,34.3821554469,10.7710376103,117.442475862,117.442475862
 01/09  12:00:00,58.7890688557,12.7820712548,0.0,0.853804543793,34.3821554469,10.7710376103,107.784427231,107.784427231
 01/09  13:00:00,58.7144881596,12.7820712548,0.0,0.779223847692,34.3821554469,10.7710376103,102.30172912,102.30172912
 01/09  14:00:00,58.6656820842,12.7820712548,0.0,0.730417772231,34.3821554469,10.7710376103,98.8771825284,98.8771825284
 01/09  15:00:00,58.5989741417,12.7820712548,0.0,0.663709829766,34.3821554469,10.7710376103,93.0146834904,93.0146834904
 01/09  16:00:00,58.5726430686,12.7820712548,0.0,0.637378756636,34.3821554469,10.7710376103,84.9360417017,84.9360417017
 01/09  17:00:00,60.0021708525,12.7820712548,0.0,0.689239873896,34.3821554469,10.7710376103,85.6058982587,85.6058982587
 01/09  18:00:00,66.9622589584,12.7820712548,0.0,0.760994646426,34.3821554469,10.7710376103,90.5591784869,90.5591784869
 01/09  19:00:00,54.342289779,12.7820712548,0.0,0.798525906093,22.9214369646,9.5742556536,93.1746520023,93.1746520023
 01/09  20:00:00,54.3901943226,12.7820712548,0.0,0.846430449627,22.9214369646,9.5742556536,104.321414879,104.321414879
 01/09  21:00:00,49.3946879763,12.7820712548,0.0,0.867945554171,19.1011974705,8.3774736969,105.967999019,105.967999019
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.6142026973,0.0195487108673,0.0,0.0249703260069,1.91011974705,2.3935639134,0.383060221973,0.383060221973
 01/10  03:00:00,12.760517801,0.0929698169762,0.0,0.0978643235671,1.91011974705,2.3935639134,2.18689641177,2.18689641177
 01/10  04:00:00,12.9247461256,0.204651413769,0.0,0.150411051349,1.91011974705,2.3935639134,5.22353978312,5.22353978312
 01/10  05:00:00,13.0547755938,0.288696088064,0.0,0.196395845245,1.91011974705,2.3935639134,7.49813051362,7.49813051362
 01/10  06:00:00,13.1674982779,0.366116407115,0.0,0.231698210385,1.91011974705,2.3935639134,9.54419647729,9.54419647729
 01/10  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,240.409744796,240.409744796
 01/10  08:00:00,28.2733561586,12.7820712548,0.0,1.68601142214,7.6404789882,4.7871278268,206.320418518,206.320418518
 01/10  09:00:00,41.6987458134,12.7820712548,0.0,1.43800339121,19.1011974705,8.3774736969,182.290340361,182.290340361
 01/10  10:00:00,58.9643892476,12.7820712548,0.0,1.02912493564,34.3821554469,10.7710376103,149.865766842,149.865766842
 01/10  11:00:00,58.7471712169,12.7820712548,0.0,0.811906904956,34.3821554469,10.7710376103,137.39172545,137.39172545
 01/10  12:00:00,58.6710955522,12.7820712548,0.0,0.735831240264,34.3821554469,10.7710376103,119.245788271,119.245788271
 01/10  13:00:00,58.5514029479,12.7820712548,0.0,0.616138635962,34.3821554469,10.7710376103,110.363937505,110.363937505
 01/10  14:00:00,58.4220177009,12.7820712548,0.0,0.486753388914,34.3821554469,10.7710376103,104.898434746,104.898434746
 01/10  15:00:00,58.3403003829,12.7820712548,0.0,0.405036070953,34.3821554469,10.7710376103,101.760322472,101.760322472
 01/10  16:00:00,58.4304958283,12.7820712548,0.0,0.495231516349,34.3821554469,10.7710376103,104.478146749,104.478146749
 01/10  17:00:00,60.0528434827,12.7820712548,0.0,0.739912504096,34.3821554469,10.7710376103,116.69258324,116.69258324
 01/10  18:00:00,67.1445131609,12.7820712548,0.0,0.943248848903,34.3821554469,10.7710376103,128.692295454,128.692295454
 01/10  19:00:00,54.5686358729,12.7820712548,0.0,1.02487199997,22.9214369646,9.5742556536,135.274208786,135.274208786
 01/10  20:00:00,54.6669155705,12.7820712548,0.0,1.1231516975,22.9214369646,9.5742556536,147.468475495,147.468475495
 01/10  21:00:00,49.7205920008,12.7820712548,0.0,1.19384957864,19.1011974705,8.3774736969,157.297681607,157.297681607
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.604257788,0.0286072223632,0.0,0.00596690516693,1.91011974705,2.3935639134,0.766846881938,0.766846881938
 01/10  24:00:00,12.9310507054,0.224606000266,0.0,0.136761044719,1.91011974705,2.3935639134,5.69125487484,5.69125487484
 01/11  01:00:00,13.2657732702,0.452318004835,0.0,0.243771604865,1.91011974705,2.3935639134,11.9568826847,11.9568826847
 01/11  02:00:00,13.3495567558,0.463842136638,0.0,0.316030958674,1.91011974705,2.3935639134,12.070503363,12.070503363
 01/11  03:00:00,13.6209125626,0.679987896606,0.0,0.371241005545,1.91011974705,2.3935639134,18.1025965394,18.1025965394
 01/11  04:00:00,13.5873379307,0.606006822922,0.0,0.411647447294,1.91011974705,2.3935639134,15.857354125,15.857354125
 01/11  05:00:00,14.0588186546,1.03751603014,0.0,0.451618963988,1.91011974705,2.3935639134,25.7928118701,25.7928118701
 01/11  06:00:00,14.1947563211,1.13563099554,0.0,0.489441665115,1.91011974705,2.3935639134,26.1474239421,26.1474239421
 01/11  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,257.584146407,257.584146407
 01/11  08:00:00,28.3283639166,12.7820712548,0.0,1.74101918019,7.6404789882,4.7871278268,257.569549422,257.569549422
 01/11  09:00:00,41.9481429694,12.7820712548,0.0,1.68740054728,19.1011974705,8.3774736969,238.876880745,238.876880745
 01/11  10:00:00,59.1330764079,12.7820712548,0.0,1.19781209593,34.3821554469,10.7710376103,192.95106519,192.95106519
 01/11  11:00:00,58.9517550081,12.7820712548,0.0,1.01649069616,34.3821554469,10.7710376103,171.47397987,171.47397987
 01/11  12:00:00,58.8332400183,12.7820712548,0.0,0.897975706324,34.3821554469,10.7710376103,149.921812768,149.921812768
 01/11  13:00:00,58.7069405115,12.7820712548,0.0,0.771676199515,34.3821554469,10.7710376103,136.705601835,136.705601835
 01/11  14:00:00,58.577888455,12.7820712548,0.0,0.642624143053,34.3821554469,10.7710376103,123.247641317,123.247641317
 01/11  15:00:00,58.4910754106,12.7820712548,0.0,0.555811098624,34.3821554469,10.7710376103,115.354023272,115.354023272
 01/11  16:00:00,58.5196241968,12.7820712548,0.0,0.58435988485,34.3821554469,10.7710376103,111.726353932,111.726353932
 01/11  17:00:00,60.076260835,12.7820712548,0.0,0.763329856399,34.3821554469,10.7710376103,121.385734786,121.385734786
 01/11  18:00:00,67.1980542387,12.7820712548,0.0,0.996789926702,34.3821554469,10.7710376103,136.511982316,136.511982316
 01/11  19:00:00,54.638706236,12.7820712548,0.0,1.09494236304,22.9214369646,9.5742556536,145.559973917,145.559973917
 01/11  20:00:00,54.7374621292,12.7820712548,0.0,1.19369825624,22.9214369646,9.5742556536,158.432222174,158.432222174
 01/11  21:00:00,49.7822462168,12.7820712548,0.0,1.2555037946,19.1011974705,8.3774736969,167.079909445,167.079909445
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.6285749602,0.0438107134581,0.0,0.0150805862455,1.91011974705,2.3935639134,1.15909189343,1.15909189343
 01/11  24:00:00,13.072178963,0.353092266274,0.0,0.149403036267,1.91011974705,2.3935639134,9.38379520115,9.38379520115
 01/12  01:00:00,13.2051516923,0.395967426158,0.0,0.239500605682,1.91011974705,2.3935639134,10.5266460019,10.5266460019
 01/12  02:00:00,13.3858038941,0.535705517331,0.0,0.280414716367,1.91011974705,2.3935639134,14.2559502154,14.2559502154
 01/12  03:00:00,13.3595716188,0.481028898338,0.0,0.308859060054,1.91011974705,2.3935639134,12.8211503891,12.8211503891
 01/12  04:00:00,13.5798486911,0.658487465201,0.0,0.351677565485,1.91011974705,2.3935639134,17.5513493344,17.5513493344
 01/12  05:00:00,13.5627401376,0.602204858111,0.0,0.390851619085,1.91011974705,2.3935639134,16.0610025394,16.0610025394
 01/12  06:00:00,13.8846495911,0.89397730165,0.0,0.420988629017,1.91011974705,2.3935639134,22.7726961377,22.7726961377
 01/12  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,257.584146407,257.584146407
 01/12  08:00:00,28.3283639166,12.7820712548,0.0,1.74101918019,7.6404789882,4.7871278268,256.80774712,256.80774712
 01/12  09:00:00,41.8447439013,12.7820712548,0.0,1.58400147911,19.1011974705,8.3774736969,233.79120442,233.79120442
 01/12  10:00:00,59.0524232639,12.7820712548,0.0,1.11715895199,34.3821554469,10.7710376103,198.325990959,198.325990959
 01/12  11:00:00,58.7713203658,12.7820712548,0.0,0.836056053897,34.3821554469,10.7710376103,177.86097828,177.86097828
 01/12  12:00:00,58.5660244582,12.7820712548,0.0,0.630760146206,34.3821554469,10.7710376103,157.831048882,157.831048882
 01/12  13:00:00,58.4613024341,12.7820712548,0.0,0.526038122159,34.3821554469,10.7710376103,145.931542708,145.931542708
 01/12  14:00:00,58.3980101013,12.7820712548,0.0,0.462745789329,34.3821554469,10.7710376103,138.667320227,138.667320227
 01/12  15:00:00,58.4073894421,12.7820712548,0.0,0.472125130175,34.3821554469,10.7710376103,136.387791501,136.387791501
 01/12  16:00:00,58.4367441628,12.7820712548,0.0,0.501479850879,34.3821554469,10.7710376103,128.18055637,128.18055637
 01/12  17:00:00,59.9814216744,12.7820712548,0.0,0.668490695782,34.3821554469,10.7710376103,126.448952532,126.448952532
 01/12  18:00:00,67.1069787698,12.7820712548,0.0,0.905714457815,34.3821554469,10.7710376103,135.737961396,135.737961396
 01/12  19:00:00,54.5631938009,12.7820712548,0.0,1.01942992796,22.9214369646,9.5742556536,146.950967301,146.950967301
 01/12  20:00:00,54.6668615143,12.7820712548,0.0,1.12309764138,22.9214369646,9.5742556536,159.52770598,159.52770598
 01/12  21:00:00,49.7091303936,12.7820712548,0.0,1.18238797147,19.1011974705,8.3774736969,167.091803023,167.091803023
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.9036299869,0.276450783129,0.0,0.0574955432738,1.91011974705,2.3935639134,7.74319167009,7.74319167009
 01/13  01:00:00,13.0779492568,0.338702582113,0.0,0.169563014286,1.91011974705,2.3935639134,9.04935157877,9.04935157877
 01/13  02:00:00,13.3322570781,0.526032846786,0.0,0.236540570891,1.91011974705,2.3935639134,14.2858005403,14.2858005403
 01/13  03:00:00,13.3257599357,0.475541632931,0.0,0.280534642367,1.91011974705,2.3935639134,12.6611209596,12.6611209596
 01/13  04:00:00,13.5427322447,0.661577178171,0.0,0.311471406121,1.91011974705,2.3935639134,17.9343226524,17.9343226524
 01/13  05:00:00,13.4808870893,0.570613684758,0.0,0.340589744059,1.91011974705,2.3935639134,15.1796207486,15.1796207486
 01/13  06:00:00,13.717071889,0.773735260784,0.0,0.373652967803,1.91011974705,2.3935639134,20.9543030241,20.9543030241
 01/13  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,257.584146407,257.584146407
 01/13  08:00:00,28.3283639166,12.7820712548,0.0,1.74101918019,7.6404789882,4.7871278268,254.063821702,254.063821702
 01/13  09:00:00,41.6882527006,12.7820712548,0.0,1.42751027844,19.1011974705,8.3774736969,227.847837782,227.847837782
 01/13  10:00:00,58.9991434751,12.7820712548,0.0,1.06387916314,34.3821554469,10.7710376103,198.594217268,198.594217268
 01/13  11:00:00,58.9153735397,12.7820712548,0.0,0.980109227791,34.3821554469,10.7710376103,188.90218379,188.90218379
 01/13  12:00:00,58.8727613883,12.7820712548,0.0,0.937497076354,34.3821554469,10.7710376103,175.992987596,175.992987596
 01/13  13:00:00,58.7830165143,12.7820712548,0.0,0.847752202308,34.3821554469,10.7710376103,165.025712337,165.025712337
 01/13  14:00:00,58.659936486,12.7820712548,0.0,0.724672174047,34.3821554469,10.7710376103,153.838302904,153.838302904
 01/13  15:00:00,58.5936320578,12.7820712548,0.0,0.658367745847,34.3821554469,10.7710376103,144.334969393,144.334969393
 01/13  16:00:00,58.5924889787,12.7820712548,0.0,0.657224666756,34.3821554469,10.7710376103,133.655833703,133.655833703
 01/13  17:00:00,60.1200127845,12.7820712548,0.0,0.807081805917,34.3821554469,10.7710376103,137.197376318,137.197376318
 01/13  18:00:00,67.2394944374,12.7820712548,0.0,1.03823012542,34.3821554469,10.7710376103,148.790009522,148.790009522
 01/13  19:00:00,54.6681949471,12.7820712548,0.0,1.1244310742,22.9214369646,9.5742556536,156.179123294,156.179123294
 01/13  20:00:00,54.7535729446,12.7820712548,0.0,1.20980907165,22.9214369646,9.5742556536,167.071896108,167.071896108
 01/13  21:00:00,49.7884623225,12.7820712548,0.0,1.26171990031,19.1011974705,8.3774736969,173.977568333,173.977568333
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.6160816425,0.0463979820334,0.0,0.0,1.91011974705,2.3935639134,1.3804475478,1.3804475478
 01/13  24:00:00,12.952232525,0.28574564674,0.0,0.096803217823,1.91011974705,2.3935639134,7.85473565757,7.85473565757
 01/14  01:00:00,12.5727951633,0.408566426755,0.0,0.192936054409,1.91011974705,1.79517293505,10.8416070721,10.8416070721
 01/14  02:00:00,12.7117850807,0.490467270211,0.0,0.250025128393,1.91011974705,1.79517293505,13.3334304088,13.3334304088
 01/14  03:00:00,12.8265192853,0.5647811518,0.0,0.290445451445,1.91011974705,1.79517293505,14.9546303668,14.9546303668
 01/14  04:00:00,12.907675728,0.607614483625,0.0,0.32876856229,1.91011974705,1.79517293505,16.4959899611,16.4959899611
 01/14  05:00:00,13.0023500736,0.669254353834,0.0,0.361803037655,1.91011974705,1.79517293505,17.6883723524,17.6883723524
 01/14  06:00:00,13.0648573865,0.700106634094,0.0,0.393458070299,1.91011974705,1.79517293505,18.9905209382,18.9905209382
 01/14  07:00:00,26.494383117,12.7820712548,0.0,1.74101918019,1.91011974705,1.79517293505,257.584146407,257.584146407
 01/14  08:00:00,23.3113424658,12.7820712548,0.0,1.74101918019,3.8202394941,3.5903458701,255.464895664,255.464895664
 01/14  09:00:00,31.6724041387,12.7820712548,0.0,1.44570461819,11.4607184823,5.9839097835,229.199752763,229.199752763
 01/14  10:00:00,46.3118922687,12.7820712548,0.0,1.03412839572,22.9214369646,9.5742556536,197.047703857,197.047703857
 01/14  11:00:00,58.7259305458,12.7820712548,0.0,0.790666233817,34.3821554469,10.7710376103,173.40774179,173.40774179
 01/14  12:00:00,58.5284740295,12.7820712548,0.0,0.593209717553,34.3821554469,10.7710376103,153.481543897,153.481543897
 01/14  13:00:00,58.4013410198,12.7820712548,0.0,0.466076707857,34.3821554469,10.7710376103,138.958652565,138.958652565
 01/14  14:00:00,58.3144878888,12.7820712548,0.0,0.379223576876,34.3821554469,10.7710376103,126.971335526,126.971335526
 01/14  15:00:00,58.3015761127,12.7820712548,0.0,0.366311800749,34.3821554469,10.7710376103,120.607733645,120.607733645
 01/14  16:00:00,58.3737472056,12.7820712548,0.0,0.438482893636,34.3821554469,10.7710376103,118.110204046,118.110204046
 01/14  17:00:00,58.5609404342,12.7820712548,0.0,0.625676122259,34.3821554469,10.7710376103,119.069711912,119.069711912
 01/14  18:00:00,67.0500608629,12.7820712548,0.0,0.848796550911,34.3821554469,10.7710376103,127.89242645,127.89242645
 01/14  19:00:00,49.5090277212,12.7820712548,0.0,0.982285299045,19.1011974705,8.3774736969,146.521742366,146.521742366
 01/14  20:00:00,39.5452688935,12.7820712548,0.0,1.05256937291,11.4607184823,5.9839097835,155.371343198,155.371343198
 01/14  21:00:00,39.583259187,12.7820712548,0.0,1.09055966643,11.4607184823,5.9839097835,158.287853091,158.287853091
 01/14  22:00:00,29.5934279229,12.7820712548,0.0,1.13477130399,3.8202394941,3.5903458701,166.597068761,166.597068761
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,12.0184733618,0.0471806797475,0.0,0.0,1.91011974705,1.79517293505,1.46972865364,1.46972865364
 01/15  02:00:00,12.1405983888,0.137464738503,0.0,0.0318409681996,1.91011974705,1.79517293505,4.00347305402,4.00347305402
 01/15  03:00:00,12.2839462146,0.228840219386,0.0,0.0838133130936,1.91011974705,1.79517293505,6.35210982923,6.35210982923
 01/15  04:00:00,12.3530091296,0.272976100938,0.0,0.108740346561,1.91011974705,1.79517293505,7.43192453592,7.43192453592
 01/15  05:00:00,12.3947654436,0.297645901008,0.0,0.125826860476,1.91011974705,1.79517293505,8.0497750905,8.0497750905
 01/15  06:00:00,12.4124008915,0.303003694256,0.0,0.138104515145,1.91011974705,1.79517293505,8.24920058001,8.24920058001
 01/15  07:00:00,12.4310186631,0.315355502189,0.0,0.144370478769,1.91011974705,1.79517293505,8.5029124565,8.5029124565
 01/15  08:00:00,5.4914842895,0.283768070334,0.0,0.124756870402,1.91011974705,1.79517293505,7.78288883289,7.78288883289
 01/15  09:00:00,21.7243120274,12.7820712548,0.0,1.53165540848,3.8202394941,3.5903458701,207.735388983,207.735388983
 01/15  10:00:00,21.3226766594,12.7820712548,0.0,1.13002004049,3.8202394941,3.5903458701,159.708160437,159.708160437
 01/15  11:00:00,36.2377963129,12.7820712548,0.0,0.994075341579,15.2809579764,7.1806917402,135.137452229,135.137452229
 01/15  12:00:00,36.1713196533,12.7820712548,0.0,0.927598681974,15.2809579764,7.1806917402,123.633833885,123.633833885
 01/15  13:00:00,46.0989145704,12.7820712548,0.0,0.821150697415,22.9214369646,9.5742556536,104.567308142,104.567308142
 01/15  14:00:00,46.0421020507,12.7820712548,0.0,0.76433817776,22.9214369646,9.5742556536,97.569192116,97.569192116
 01/15  15:00:00,46.0458699419,12.7820712548,0.0,0.768106068944,22.9214369646,9.5742556536,93.0332808109,93.0332808109
 01/15  16:00:00,46.0416699761,12.7820712548,0.0,0.763906103148,22.9214369646,9.5742556536,90.5939775353,90.5939775353
 01/15  17:00:00,46.0539584877,12.7820712548,0.0,0.776194614724,22.9214369646,9.5742556536,92.0981142285,92.0981142285
 01/15  18:00:00,44.0720172948,12.7820712548,0.0,0.562296323446,15.2809579764,7.1806917402,121.744060716,121.744060716
 01/15  19:00:00,34.0923506205,12.7820712548,0.0,0.616672550702,7.6404789882,4.7871278268,132.298452996,132.298452996
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9884958836,0.00467386322063,0.0,0.0125293382842,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,12.064884971,0.0331673742795,0.0,0.0604249145927,1.91011974705,1.79517293505,0.731013132823,0.731013132823
 01/16  02:00:00,12.1396254484,0.0671177146054,0.0,0.101215051646,1.91011974705,1.79517293505,1.47452933081,1.47452933081
 01/16  03:00:00,12.2754685597,0.165537513562,0.0,0.138638364042,1.91011974705,1.79517293505,4.10752524211,4.10752524211
 01/16  04:00:00,12.3601531153,0.22052078649,0.0,0.168339646747,1.91011974705,1.79517293505,5.64206079072,5.64206079072
 01/16  05:00:00,12.44648815,0.276945967049,0.0,0.198249500852,1.91011974705,1.79517293505,7.02496728224,7.02496728224
 01/16  06:00:00,12.5404725446,0.337107414702,0.0,0.232072447789,1.91011974705,1.79517293505,8.84258582522,8.84258582522
 01/16  07:00:00,12.6463030012,0.402385953165,0.0,0.27262436598,1.91011974705,1.79517293505,10.3574151595,10.3574151595
 01/16  08:00:00,5.81087778514,0.436195676458,0.0,0.291722759918,1.91011974705,1.79517293505,11.5155684704,11.5155684704
 01/16  09:00:00,21.9336757991,12.7820712548,0.0,1.74101918019,3.8202394941,3.5903458701,233.073267878,233.073267878
 01/16  10:00:00,21.7549840876,12.7820712548,0.0,1.56232746866,3.8202394941,3.5903458701,188.593605939,188.593605939
 01/16  11:00:00,36.5535084309,12.7820712548,0.0,1.30978745951,15.2809579764,7.1806917402,162.824664193,162.824664193
 01/16  12:00:00,36.4223335563,12.7820712548,0.0,1.17861258492,15.2809579764,7.1806917402,148.967991694,148.967991694
 01/16  13:00:00,46.3128741545,12.7820712548,0.0,1.03511028155,22.9214369646,9.5742556536,127.980614542,127.980614542
 01/16  14:00:00,46.0965694576,12.7820712548,0.0,0.818805584672,22.9214369646,9.5742556536,116.566790402,116.566790402
 01/16  15:00:00,45.904070875,12.7820712548,0.0,0.626307002032,22.9214369646,9.5742556536,108.214494609,108.214494609
 01/16  16:00:00,46.0387680146,12.7820712548,0.0,0.761004141636,22.9214369646,9.5742556536,105.70298871,105.70298871
 01/16  17:00:00,46.1309409576,12.7820712548,0.0,0.85317708463,22.9214369646,9.5742556536,106.019585987,106.019585987
 01/16  18:00:00,44.0622348846,12.7820712548,0.0,0.552513913255,15.2809579764,7.1806917402,135.394163409,135.394163409
 01/16  19:00:00,34.0902782743,12.7820712548,0.0,0.614600204519,7.6404789882,4.7871278268,148.120895889,148.120895889
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9734089802,0.00116846580516,0.0,0.000947832323204,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,12.053861041,0.0352134944834,0.0,0.0473548643963,1.91011974705,1.79517293505,0.788197243741,0.788197243741
 01/16  24:00:00,12.1341435213,0.0668728896641,0.0,0.0959779495247,1.91011974705,1.79517293505,1.47539897726,1.47539897726
 01/17  01:00:00,12.8000735738,0.108944071014,0.0,0.121445842373,1.91011974705,2.3935639134,2.53739097389,2.53739097389
 01/17  02:00:00,12.8255383743,0.115745071555,0.0,0.140109642343,1.91011974705,2.3935639134,2.79144957362,2.79144957362
 01/17  03:00:00,12.9339041529,0.207616214062,0.0,0.156604278424,1.91011974705,2.3935639134,5.25077544452,5.25077544452
 01/17  04:00:00,12.9176330459,0.183311081403,0.0,0.164638304019,1.91011974705,2.3935639134,4.685800231,4.685800231
 01/17  05:00:00,12.9995839668,0.256839004705,0.0,0.173061301609,1.91011974705,2.3935639134,6.59245209104,6.59245209104
 01/17  06:00:00,12.9686302585,0.214906536747,0.0,0.18404006135,1.91011974705,2.3935639134,5.52367708319,5.52367708319
 01/17  07:00:00,27.0705453628,12.7820712548,0.0,1.71879044756,1.91011974705,2.3935639134,213.609736046,213.609736046
 01/17  08:00:00,27.9962391869,12.7820712548,0.0,1.40889445048,7.6404789882,4.7871278268,168.053508554,168.053508554
 01/17  09:00:00,41.4539569375,12.7820712548,0.0,1.19321451539,19.1011974705,8.3774736969,142.965912563,142.965912563
 01/17  10:00:00,58.9195513578,12.7820712548,0.0,0.984287045882,34.3821554469,10.7710376103,111.862119495,111.862119495
 01/17  11:00:00,58.8198483233,12.7820712548,0.0,0.884584011304,34.3821554469,10.7710376103,100.747424504,100.747424504
 01/17  12:00:00,58.6887585266,12.7820712548,0.0,0.753494214631,34.3821554469,10.7710376103,84.7590437689,84.7590437689
 01/17  13:00:00,58.512439785,12.7820712548,0.0,0.577175473055,34.3821554469,10.7710376103,73.5125845653,73.5125845653
 01/17  14:00:00,58.5402490666,12.7820712548,0.0,0.604984754602,34.3821554469,10.7710376103,67.5906079405,67.5906079405
 01/17  15:00:00,58.5424670506,12.7820712548,0.0,0.607202738627,34.3821554469,10.7710376103,63.2187188068,63.2187188068
 01/17  16:00:00,58.4738960949,12.7820712548,0.0,0.538631782957,34.3821554469,10.7710376103,59.6277841603,59.6277841603
 01/17  17:00:00,58.5444014295,12.7820712548,0.0,0.609137117555,34.3821554469,10.7710376103,64.0305200238,64.0305200238
 01/17  18:00:00,66.8995074518,12.7820712548,0.0,0.69824313986,34.3821554469,10.7710376103,75.0145195681,75.0145195681
 01/17  19:00:00,54.3029438636,12.7820712548,0.0,0.759179990673,22.9214369646,9.5742556536,84.5775383385,84.5775383385
 01/17  20:00:00,54.3679871309,12.7820712548,0.0,0.824223257906,22.9214369646,9.5742556536,94.3566038442,94.3566038442
 01/17  21:00:00,49.4039058356,12.7820712548,0.0,0.877163413437,19.1011974705,8.3774736969,102.895526801,102.895526801
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5760433956,0.00233693161031,0.0,0.00402280355077,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.6371135345,0.0191686619631,0.0,0.0482612121257,1.91011974705,2.3935639134,0.339782981113,0.339782981113
 01/18  04:00:00,12.6998877229,0.0448239288142,0.0,0.0853801336783,1.91011974705,2.3935639134,1.05678563932,1.05678563932
 01/18  05:00:00,12.7517028125,0.0691236607082,0.0,0.112895491364,1.91011974705,2.3935639134,1.6152983118,1.6152983118
 01/18  06:00:00,12.8182173764,0.111719681546,0.0,0.136814034373,1.91011974705,2.3935639134,2.55001859608,2.55001859608
 01/18  07:00:00,27.0492329366,12.7820712548,0.0,1.69747802137,1.91011974705,2.3935639134,206.343266499,206.343266499
 01/18  08:00:00,27.9769873108,12.7820712548,0.0,1.38964257437,7.6404789882,4.7871278268,165.212904977,165.212904977
 01/18  09:00:00,41.4900708091,12.7820712548,0.0,1.22932838696,19.1011974705,8.3774736969,146.899920423,146.899920423
 01/18  10:00:00,59.019173898,12.7820712548,0.0,1.08390958607,34.3821554469,10.7710376103,125.112939425,125.112939425
 01/18  11:00:00,58.9599326678,12.7820712548,0.0,1.0246683558,34.3821554469,10.7710376103,120.51394866,120.51394866
 01/18  12:00:00,58.9044444406,12.7820712548,0.0,0.969180128613,34.3821554469,10.7710376103,112.87730822,112.87730822
 01/18  13:00:00,58.8758396833,12.7820712548,0.0,0.940575371357,34.3821554469,10.7710376103,109.778767741,109.778767741
 01/18  14:00:00,58.8492129671,12.7820712548,0.0,0.913948655192,34.3821554469,10.7710376103,105.977999894,105.977999894
 01/18  15:00:00,58.8240471873,12.7820712548,0.0,0.8887828753,34.3821554469,10.7710376103,101.690245617,101.690245617
 01/18  16:00:00,58.8118044778,12.7820712548,0.0,0.876540165869,34.3821554469,10.7710376103,97.4470040329,97.4470040329
 01/18  17:00:00,58.8386904026,12.7820712548,0.0,0.903426090671,34.3821554469,10.7710376103,100.022775863,100.022775863
 01/18  18:00:00,67.1311419569,12.7820712548,0.0,0.929877644936,34.3821554469,10.7710376103,103.609834664,103.609834664
 01/18  19:00:00,54.4835388588,12.7820712548,0.0,0.939774985855,22.9214369646,9.5742556536,105.816120929,105.816120929
 01/18  20:00:00,54.5136435514,12.7820712548,0.0,0.969879678478,22.9214369646,9.5742556536,110.383709197,110.383709197
 01/18  21:00:00,49.5129249894,12.7820712548,0.0,0.986182567256,19.1011974705,8.3774736969,113.520890185,113.520890185
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.6353531473,0.0190809393084,0.0,0.046588547511,1.91011974705,2.3935639134,0.337331345081,0.337331345081
 01/19  02:00:00,12.726331048,0.0492665574703,0.0,0.107380830083,1.91011974705,2.3935639134,1.18094636524,1.18094636524
 01/19  03:00:00,12.8352759411,0.111887065637,0.0,0.153705215035,1.91011974705,2.3935639134,2.52423810945,2.52423810945
 01/19  04:00:00,12.9177979679,0.163864467644,0.0,0.184249839833,1.91011974705,2.3935639134,3.81095653167,3.81095653167
 01/19  05:00:00,12.9899963955,0.212403794496,0.0,0.20790894057,1.91011974705,2.3935639134,5.29538609311,5.29538609311
 01/19  06:00:00,13.0774576777,0.278429113033,0.0,0.229344904183,1.91011974705,2.3935639134,7.00520289639,7.00520289639
 01/19  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,221.250990116,221.250990116
 01/19  08:00:00,28.0281000059,12.7820712548,0.0,1.44075526953,7.6404789882,4.7871278268,174.678718138,174.678718138
 01/19  09:00:00,41.2279475152,12.7820712548,0.0,0.967205093018,19.1011974705,8.3774736969,147.800187436,147.800187436
 01/19  10:00:00,58.5267618668,12.7820712548,0.0,0.591497554801,34.3821554469,10.7710376103,114.063777495,114.063777495
 01/19  11:00:00,58.2506787122,12.7820712548,0.0,0.315414400249,34.3821554469,10.7710376103,91.7547496765,91.7547496765
 01/19  12:00:00,58.0341702829,12.7820712548,0.0,0.0989059709154,34.3821554469,10.7710376103,68.6965073502,68.6965073502
 01/19  13:00:00,57.9337183104,12.7773973915,0.0,0.00312786167145,34.3821554469,10.7710376103,54.5234269496,54.5234269496
 01/19  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,43.1191478891,43.1191478891
 01/19  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,34.0455000118,34.0455000118
 01/19  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,26.7596096327,26.7596096327
 01/19  17:00:00,57.9607281454,12.7785658573,0.0,0.0289692308629,34.3821554469,10.7710376103,28.9897670532,28.9897670532
 01/19  18:00:00,66.478590023,12.7820712548,0.0,0.277325711004,34.3821554469,10.7710376103,40.3392951888,40.3392951888
 01/19  19:00:00,53.9147558551,12.7820712548,0.0,0.370991982173,22.9214369646,9.5742556536,48.7214227038,48.7214227038
 01/19  20:00:00,53.9640321575,12.7820712548,0.0,0.420268284513,22.9214369646,9.5742556536,55.1188936076,55.1188936076
 01/19  21:00:00,48.9689907605,12.7820712548,0.0,0.442248338369,19.1011974705,8.3774736969,58.2973569373,58.2973569373
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,26.4837117092,12.7820712548,0.0,1.131956794,1.91011974705,2.3935639134,138.671834517,138.671834517
