Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/20  08:00:00,27.3428097786,12.7820712548,0.0,0.75546504223,7.6404789882,4.7871278268,101.691341736,101.691341736
 01/20  09:00:00,40.6695503903,12.7820712548,0.0,0.408807968108,19.1011974705,8.3774736969,77.7391713794,77.7391713794
 01/20  10:00:00,58.0029316668,12.7797343231,0.0,0.0700042864696,34.3821554469,10.7710376103,46.2825043237,46.2825043237
 01/20  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,30.2330599775,30.2330599775
 01/20  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,12.262362602,12.262362602
 01/20  13:00:00,57.9430618708,12.7750604599,0.0148083536404,0.0,34.3821554469,10.7710376103,4.95375210643,4.95375210643
 01/20  14:00:00,58.0902649907,12.7750604599,0.162011473606,0.0,34.3821554469,10.7710376103,3.31014823382,3.31014823382
 01/20  15:00:00,58.1877900679,12.7750604599,0.259536550809,0.0,34.3821554469,10.7710376103,1.92528902799,1.92528902799
 01/20  16:00:00,58.2169610625,12.7750604599,0.288707545417,0.0,34.3821554469,10.7710376103,0.978558173792,0.978558173792
 01/20  17:00:00,58.0800606173,12.7750604599,0.151807100183,0.0,34.3821554469,10.7710376103,0.890540195851,0.890540195851
 01/20  18:00:00,66.1942535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.63807530907,1.63807530907
 01/20  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,2.97848328652,2.97848328652
 01/20  20:00:00,53.5424301993,12.7773973915,0.0,0.00334018961803,22.9214369646,9.5742556536,13.3270755816,13.3270755816
 01/20  21:00:00,48.6032242537,12.7820712548,0.0,0.0764818315175,19.1011974705,8.3774736969,21.2382726062,21.2382726062
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,25.7132537127,12.7820712548,0.0,0.959889775829,1.91011974705,1.79517293505,132.722627259,132.722627259
 01/21  08:00:00,22.2234006631,12.7820712548,0.0,0.653077377492,3.8202394941,3.5903458701,102.929598283,102.929598283
 01/21  09:00:00,30.5771117655,12.7820712548,0.0,0.350412244929,11.4607184823,5.9839097835,82.9126182895,82.9126182895
 01/21  10:00:00,45.4381506627,12.7820712548,0.0,0.160386789709,22.9214369646,9.5742556536,51.7562095279,51.7562095279
 01/21  11:00:00,58.0320117444,12.7820712548,0.0,0.0967474324922,34.3821554469,10.7710376103,28.3204119255,28.3204119255
 01/21  12:00:00,57.9499127656,12.7797343231,0.0,0.0169853852159,34.3821554469,10.7710376103,9.03227534399,9.03227534399
 01/21  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.52532100201,3.52532100201
 01/21  14:00:00,57.9366938502,12.7750604599,0.00844033306554,0.0,34.3821554469,10.7710376103,1.92538767326,1.92538767326
 01/21  15:00:00,58.0305109856,12.7750604599,0.102257468467,0.0,34.3821554469,10.7710376103,0.936072743167,0.936072743167
 01/21  16:00:00,58.1460313761,12.7750604599,0.217777859002,0.0,34.3821554469,10.7710376103,0.435914648419,0.435914648419
 01/21  17:00:00,58.0457667706,12.7750604599,0.117513253518,0.0,34.3821554469,10.7710376103,0.357964218161,0.357964218161
 01/21  18:00:00,66.1942535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.855460567783,0.855460567783
 01/21  19:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,3.89483126641,3.89483126641
 01/21  20:00:00,38.5470811709,12.7820712548,0.0,0.0543816503127,11.4607184823,5.9839097835,13.5327427371,13.5327427371
 01/21  21:00:00,38.6067081255,12.7820712548,0.0,0.114008604975,11.4607184823,5.9839097835,16.6107978336,16.6107978336
 01/21  22:00:00,28.6255212841,12.7820712548,0.0,0.166864665136,3.8202394941,3.5903458701,24.3011943811,24.3011943811
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,20.6320115232,12.7820712548,0.0,0.439354904243,3.8202394941,3.5903458701,63.3966928708,63.3966928708
 01/22  10:00:00,20.3923701429,12.7820712548,0.0,0.199713523935,3.8202394941,3.5903458701,36.5360219525,36.5360219525
 01/22  11:00:00,35.2797278723,12.7797343231,0.0,0.0383438325765,15.2809579764,7.1806917402,19.1492442535,19.1492442535
 01/22  12:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,8.42779287623,8.42779287623
 01/22  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,1.60620906266,1.60620906266
 01/22  14:00:00,45.2812016938,12.7750604599,0.0104486156588,0.0,22.9214369646,9.5742556536,1.07282509991,1.07282509991
 01/22  15:00:00,45.3804573839,12.7750604599,0.109704305747,0.0,22.9214369646,9.5742556536,0.757315844536,0.757315844536
 01/22  16:00:00,45.3276471359,12.7750604599,0.0568940577553,0.0,22.9214369646,9.5742556536,0.560651956616,0.560651956616
 01/22  17:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.739739175267,0.739739175267
 01/22  18:00:00,43.5027101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,9.24546928664,9.24546928664
 01/22  19:00:00,33.4686672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,23.5800713684,23.5800713684
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,26.2179140104,12.7820712548,0.0,0.866159095222,1.91011974705,2.3935639134,109.887372202,109.887372202
 01/23  08:00:00,25.8179194305,12.7820712548,0.0,0.608241360739,7.6404789882,4.7871278268,88.5828494155,88.5828494155
 01/23  09:00:00,40.6640284548,12.7820712548,0.0,0.403286032632,19.1011974705,8.3774736969,83.0331321652,83.0331321652
 01/23  10:00:00,58.0678140234,12.7820712548,0.0,0.132549711495,34.3821554469,10.7710376103,61.5494647341,61.5494647341
 01/23  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,47.5611643606,47.5611643606
 01/23  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,32.2488755492,32.2488755492
 01/23  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,23.0539818924,23.0539818924
 01/23  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,17.9649864504,17.9649864504
 01/23  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.7861414228,14.7861414228
 01/23  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,10.4611852835,10.4611852835
 01/23  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,13.7540654657,13.7540654657
 01/23  18:00:00,66.2023598745,12.7773973915,0.0,0.0057694257945,34.3821554469,10.7710376103,22.5184677327,22.5184677327
 01/23  19:00:00,53.6620636284,12.7820712548,0.0,0.11829975548,22.9214369646,9.5742556536,29.8080166323,29.8080166323
 01/23  20:00:00,53.7540161493,12.7820712548,0.0,0.210252276304,22.9214369646,9.5742556536,36.8168603671,36.8168603671
 01/23  21:00:00,48.7727532205,12.7820712548,0.0,0.246010798394,19.1011974705,8.3774736969,39.6341417061,39.6341417061
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,26.1414483415,12.7820712548,0.0,0.789693426275,1.91011974705,2.3935639134,102.350287663,102.350287663
 01/24  08:00:00,25.7824732483,12.7820712548,0.0,0.572795178572,7.6404789882,4.7871278268,75.1811160668,75.1811160668
 01/24  09:00:00,40.7423868144,12.7820712548,0.0,0.481644392298,19.1011974705,8.3774736969,60.2924639141,60.2924639141
 01/24  10:00:00,58.2647724366,12.7820712548,0.0,0.329508124668,34.3821554469,10.7710376103,34.4402675077,34.4402675077
 01/24  11:00:00,58.0936423245,12.7820712548,0.0,0.15837801253,34.3821554469,10.7710376103,20.6046542513,20.6046542513
 01/24  12:00:00,57.9796610846,12.7820712548,0.0,0.0443967726094,34.3821554469,10.7710376103,6.03476259127,6.03476259127
 01/24  13:00:00,57.9551206633,12.7820712548,0.0,0.0198563513497,34.3821554469,10.7710376103,2.75998858433,2.75998858433
 01/24  14:00:00,57.9308700191,12.7773973915,0.0,0.00027957036106,34.3821554469,10.7710376103,2.3482353796,2.3482353796
 01/24  15:00:00,57.9371063808,12.7785658573,0.0,0.00534746625631,34.3821554469,10.7710376103,2.44182873107,2.44182873107
 01/24  16:00:00,57.9929493077,12.7820712548,0.0,0.057684995722,34.3821554469,10.7710376103,2.76629844983,2.76629844983
 01/24  17:00:00,58.0724877615,12.7820712548,0.0,0.137223449536,34.3821554469,10.7710376103,6.65182684815,6.65182684815
 01/24  18:00:00,65.054963275,12.7820712548,0.0,0.231365629756,34.3821554469,10.7710376103,19.4327446745,19.4327446745
 01/24  19:00:00,53.8364564088,12.7820712548,0.0,0.292692535837,22.9214369646,9.5742556536,29.1816729532,29.1816729532
 01/24  20:00:00,53.8975363079,12.7820712548,0.0,0.353772434912,22.9214369646,9.5742556536,39.0658641421,39.0658641421
 01/24  21:00:00,48.9054364987,12.7820712548,0.0,0.378694076595,19.1011974705,8.3774736969,43.3972260427,43.3972260427
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,26.835899328,12.7820712548,0.0,1.48414441277,1.91011974705,2.3935639134,175.133780375,175.133780375
 01/25  08:00:00,26.2767845101,12.7820712548,0.0,1.06710644038,7.6404789882,4.7871278268,137.691838709,137.691838709
 01/25  09:00:00,40.974354149,12.7820712548,0.0,0.713611726897,19.1011974705,8.3774736969,114.746728609,114.746728609
 01/25  10:00:00,58.3360168426,12.7820712548,0.0,0.400752530666,34.3821554469,10.7710376103,88.5220742254,88.5220742254
 01/25  11:00:00,58.0895683769,12.7820712548,0.0,0.154304064971,34.3821554469,10.7710376103,68.9622945366,68.9622945366
 01/25  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,36.0853453279,36.0853453279
 01/25  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,20.2882471802,20.2882471802
 01/25  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,26.3691561386,26.3691561386
 01/25  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,29.6464767192,29.6464767192
 01/25  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,26.2938605849,26.2938605849
 01/25  17:00:00,57.965874029,12.7785658573,0.0,0.0341151145137,34.3821554469,10.7710376103,30.4468050091,30.4468050091
 01/25  18:00:00,65.0774689698,12.7820712548,0.0,0.25387132454,34.3821554469,10.7710376103,42.0292431438,42.0292431438
 01/25  19:00:00,53.8913129279,12.7820712548,0.0,0.347549054996,22.9214369646,9.5742556536,50.1917389169,50.1917389169
 01/25  20:00:00,53.9580030089,12.7820712548,0.0,0.414239135948,22.9214369646,9.5742556536,59.0546123886,59.0546123886
 01/25  21:00:00,48.9738131156,12.7820712548,0.0,0.44707069341,19.1011974705,8.3774736969,63.3852485397,63.3852485397
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,26.2606525159,12.7820712548,0.0,0.908897600718,1.91011974705,2.3935639134,112.967700167,112.967700167
 01/26  08:00:00,25.7417578246,12.7820712548,0.0,0.532079754805,7.6404789882,4.7871278268,72.2211345911,72.2211345911
 01/26  09:00:00,40.4435436323,12.7820712548,0.0,0.182801210196,19.1011974705,8.3774736969,44.0946837899,44.0946837899
 01/26  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,7.95705295464,7.95705295464
 01/26  11:00:00,57.9987831805,12.7750604599,0.0705296634074,0.0,34.3821554469,10.7710376103,3.09442089445,3.09442089445
 01/26  12:00:00,58.5166765187,12.7750604599,0.588423001583,0.0,34.3821554469,10.7710376103,1.20097187364,1.20097187364
 01/26  13:00:00,59.1173689029,12.7750604599,1.18911538576,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  14:00:00,59.0594961182,12.7750604599,1.13124260105,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  15:00:00,58.5188192931,12.7750604599,0.590565776016,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  16:00:00,58.3031033037,12.7750604599,0.374849786624,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  17:00:00,58.1298418022,12.7750604599,0.201588285118,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  18:00:00,64.8463165712,12.7750604599,0.0297297206991,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.4107681016,0.4107681016
 01/26  20:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,1.05150357088,1.05150357088
 01/26  21:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,1.35152389148,1.35152389148
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,25.8987923959,12.7820712548,0.0,0.547037480742,1.91011974705,2.3935639134,76.0250958268,76.0250958268
 01/27  08:00:00,25.6173759318,12.7820712548,0.0,0.40769786204,7.6404789882,4.7871278268,56.3969958377,56.3969958377
 01/27  09:00:00,40.5172827071,12.7820712548,0.0,0.256540284982,19.1011974705,8.3774736969,41.7601596059,41.7601596059
 01/27  10:00:00,57.9579756205,12.7785658573,0.0,0.0262167059444,34.3821554469,10.7710376103,21.1961902372,21.1961902372
 01/27  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,15.5760046625,15.5760046625
 01/27  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.01359747483,5.01359747483
 01/27  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.86224834155,1.86224834155
 01/27  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.745671274068,0.745671274068
 01/27  15:00:00,57.9470447934,12.7750604599,0.0187912763126,0.0,34.3821554469,10.7710376103,0.032920110421,0.032920110421
 01/27  16:00:00,57.9427507967,12.7750604599,0.0144972796199,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.799354474214,0.799354474214
 01/27  18:00:00,64.8331425212,12.7785658573,0.0,0.0130502732932,34.3821554469,10.7710376103,4.44884451142,4.44884451142
 01/27  19:00:00,53.6915817467,12.7820712548,0.0,0.147817873797,22.9214369646,9.5742556536,21.1268557688,21.1268557688
 01/27  20:00:00,53.8387397193,12.7820712548,0.0,0.294975846299,22.9214369646,9.5742556536,39.1183959392,39.1183959392
 01/27  21:00:00,48.9229365454,12.7820712548,0.0,0.396194123257,19.1011974705,8.3774736969,53.2669744263,53.2669744263
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,12.0254184545,0.0288148413785,0.0,0.0253109309839,1.91011974705,1.79517293505,0.674681951717,0.674681951717
 01/28  06:00:00,12.1586852429,0.0896205609386,0.0,0.0977719998158,1.91011974705,1.79517293505,2.05086709826,2.05086709826
 01/28  07:00:00,26.4843599157,12.7820712548,0.0,1.73099597884,1.91011974705,1.79517293505,225.755045152,225.755045152
 01/28  08:00:00,21.60111573,12.7820712548,0.0,1.40845911105,3.8202394941,3.5903458701,189.415179455,189.415179455
 01/28  09:00:00,31.2856500989,12.7820712548,0.0,1.05895057836,11.4607184823,5.9839097835,173.542886402,173.542886402
 01/28  10:00:00,46.0775806215,12.7820712548,0.0,0.799816748567,22.9214369646,9.5742556536,155.322769996,155.322769996
 01/28  11:00:00,58.5726556092,12.7820712548,0.0,0.637391297287,34.3821554469,10.7710376103,143.556479625,143.556479625
 01/28  12:00:00,58.4091465004,12.7820712548,0.0,0.473882188411,34.3821554469,10.7710376103,128.76084658,128.76084658
 01/28  13:00:00,58.3051669372,12.7820712548,0.0,0.369902625227,34.3821554469,10.7710376103,119.569828478,119.569828478
 01/28  14:00:00,58.238145892,12.7820712548,0.0,0.30288158007,34.3821554469,10.7710376103,111.323753181,111.323753181
 01/28  15:00:00,58.2197056765,12.7820712548,0.0,0.284441364587,34.3821554469,10.7710376103,104.959236565,104.959236565
 01/28  16:00:00,58.2790232149,12.7820712548,0.0,0.343758902975,34.3821554469,10.7710376103,101.744866159,101.744866159
 01/28  17:00:00,58.4478942399,12.7820712548,0.0,0.512629927924,34.3821554469,10.7710376103,101.418447756,101.418447756
 01/28  18:00:00,65.5449017319,12.7820712548,0.0,0.721304086584,34.3821554469,10.7710376103,108.596429086,108.596429086
 01/28  19:00:00,49.399389355,12.7820712548,0.0,0.872646932894,19.1011974705,8.3774736969,129.88494304,129.88494304
 01/28  20:00:00,39.4396806352,12.7820712548,0.0,0.946981114692,11.4607184823,5.9839097835,139.371774263,139.371774263
 01/28  21:00:00,39.4736914571,12.7820712548,0.0,0.980991936534,11.4607184823,5.9839097835,141.737583523,141.737583523
 01/28  22:00:00,29.5004203716,12.7820712548,0.0,1.04176375269,3.8202394941,3.5903458701,152.178840312,152.178840312
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9939783164,0.0161969009385,0.0,0.00648873335576,1.91011974705,1.79517293505,0.354696827575,0.354696827575
 01/29  03:00:00,12.1519070663,0.114697443176,0.0,0.0659169410011,1.91011974705,1.79517293505,3.19681884325,3.19681884325
 01/29  04:00:00,12.2937267236,0.207033203489,0.0,0.115400837973,1.91011974705,1.79517293505,5.27141208698,5.27141208698
 01/29  05:00:00,12.3857670901,0.266084702609,0.0,0.148389705364,1.91011974705,1.79517293505,7.12282742456,7.12282742456
 01/29  06:00:00,12.4636406248,0.32151351901,0.0,0.170834423652,1.91011974705,1.79517293505,8.45752878705,8.45752878705
 01/29  07:00:00,12.4813507863,0.319847218575,0.0,0.190210885636,1.91011974705,1.79517293505,8.54175644631,8.54175644631
 01/29  08:00:00,4.14973457324,0.335768716748,0.0,0.108673174397,1.91011974705,1.79517293505,8.96666586467,8.96666586467
 01/29  09:00:00,21.6686477338,12.7820712548,0.0,1.47599111487,3.8202394941,3.5903458701,227.772678965,227.772678965
 01/29  10:00:00,21.0989059239,12.7820712548,0.0,0.906249304921,3.8202394941,3.5903458701,183.167008602,183.167008602
 01/29  11:00:00,35.8750279666,12.7820712548,0.0,0.631306995262,15.2809579764,7.1806917402,155.470057646,155.470057646
 01/29  12:00:00,35.6935117748,12.7820712548,0.0,0.44979080347,15.2809579764,7.1806917402,137.633862061,137.633862061
 01/29  13:00:00,45.5516624185,12.7820712548,0.0,0.273898545537,22.9214369646,9.5742556536,110.091013496,110.091013496
 01/29  14:00:00,45.4381230295,12.7820712548,0.0,0.160359156503,22.9214369646,9.5742556536,93.8673027218,93.8673027218
 01/29  15:00:00,45.3907584549,12.7820712548,0.0,0.112994581932,22.9214369646,9.5742556536,84.0056987738,84.0056987738
 01/29  16:00:00,45.4342137901,12.7820712548,0.0,0.156449917107,22.9214369646,9.5742556536,79.798125092,79.798125092
 01/29  17:00:00,45.5910766171,12.7820712548,0.0,0.313312744116,22.9214369646,9.5742556536,80.453545794,80.453545794
 01/29  18:00:00,42.3046377036,12.7820712548,0.0,0.172583398896,15.2809579764,7.1806917402,110.18847829,110.18847829
 01/29  19:00:00,33.7496307152,12.7820712548,0.0,0.27395264548,7.6404789882,4.7871278268,124.116931806,124.116931806
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.6369095759,0.0617820210103,0.0,0.00544389442275,1.91011974705,2.3935639134,1.81355125289,1.81355125289
 01/30  04:00:00,12.7400870209,0.120010174634,0.0,0.0503931858386,1.91011974705,2.3935639134,3.36662106341,3.36662106341
 01/30  05:00:00,12.8892156721,0.22614103145,0.0,0.0933909802231,1.91011974705,2.3935639134,6.27803257703,6.27803257703
 01/30  06:00:00,12.9365655268,0.237562503387,0.0,0.12931936297,1.91011974705,2.3935639134,6.37194654402,6.37194654402
 01/30  07:00:00,27.0411181743,12.7820712548,0.0,1.68936325906,1.91011974705,2.3935639134,224.765938885,224.765938885
 01/30  08:00:00,26.4290670577,12.7820712548,0.0,1.21938898795,7.6404789882,4.7871278268,173.300907768,173.300907768
 01/30  09:00:00,41.0444861519,12.7820712548,0.0,0.783743729747,19.1011974705,8.3774736969,140.454489986,140.454489986
 01/30  10:00:00,58.3682084071,12.7820712548,0.0,0.432944095119,34.3821554469,10.7710376103,105.24007537,105.24007537
 01/30  11:00:00,58.1433022117,12.7820712548,0.0,0.208037899775,34.3821554469,10.7710376103,87.0340241421,87.0340241421
 01/30  12:00:00,57.9612812888,12.7797343231,0.0,0.0283539084473,34.3821554469,10.7710376103,66.1844895937,66.1844895937
 01/30  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,53.361260784,53.361260784
 01/30  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,45.8088639416,45.8088639416
 01/30  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,40.557360316,40.557360316
 01/30  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,34.6788564985,34.6788564985
 01/30  17:00:00,57.9397220491,12.7773973915,0.0,0.00913160034228,34.3821554469,10.7710376103,37.0862853329,37.0862853329
 01/30  18:00:00,65.0463961044,12.7820712548,0.0,0.222798459069,34.3821554469,10.7710376103,45.2852412694,45.2852412694
 01/30  19:00:00,53.8865894498,12.7820712548,0.0,0.34282557682,22.9214369646,9.5742556536,54.0227751661,54.0227751661
 01/30  20:00:00,53.9652654677,12.7820712548,0.0,0.421501594726,22.9214369646,9.5742556536,64.0055666543,64.0055666543
 01/30  21:00:00,48.987823695,12.7820712548,0.0,0.461081272821,19.1011974705,8.3774736969,69.1815773937,69.1815773937
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,26.6150967507,12.7820712548,0.0,1.26334183547,1.91011974705,2.3935639134,165.503317169,165.503317169
 01/31  08:00:00,26.015407643,12.7820712548,0.0,0.805729573224,7.6404789882,4.7871278268,119.888800042,119.888800042
 01/31  09:00:00,40.6986513172,12.7820712548,0.0,0.437908895081,19.1011974705,8.3774736969,89.8320696354,89.8320696354
 01/31  10:00:00,58.02503432,12.7809027889,0.0,0.0909384738145,34.3821554469,10.7710376103,53.4917369371,53.4917369371
 01/31  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,32.8783133891,32.8783133891
 01/31  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,11.8161206301,11.8161206301
 01/31  13:00:00,57.9705542767,12.7750604599,0.0423007596253,0.0,34.3821554469,10.7710376103,5.12508854465,5.12508854465
 01/31  14:00:00,58.0779198555,12.7750604599,0.149666338344,0.0,34.3821554469,10.7710376103,3.9454298829,3.9454298829
 01/31  15:00:00,58.1066781128,12.7750604599,0.17842459569,0.0,34.3821554469,10.7710376103,3.00098095419,3.00098095419
 01/31  16:00:00,58.1011919182,12.7750604599,0.172938401065,0.0,34.3821554469,10.7710376103,2.32518019915,2.32518019915
 01/31  17:00:00,57.9732838137,12.7750604599,0.0450302965566,0.0,34.3821554469,10.7710376103,2.29496895282,2.29496895282
 01/31  18:00:00,64.8165868505,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.70165949845,2.70165949845
 01/31  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,5.92107306837,5.92107306837
 01/31  20:00:00,53.5437851284,12.7773973915,0.0,0.00469511871635,22.9214369646,9.5742556536,15.9061906127,15.9061906127
 01/31  21:00:00,48.5925521618,12.7820712548,0.0,0.0658097396589,19.1011974705,8.3774736969,21.0814985105,21.0814985105
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,27.0347968371,12.7820712548,0.0,1.68304192187,1.91011974705,2.3935639134,228.071366519,228.071366519
 02/01  08:00:00,26.5333940657,12.7820712548,0.0,1.32371599593,7.6404789882,4.7871278268,190.182220447,190.182220447
 02/01  09:00:00,41.2823531566,12.7820712548,0.0,1.02161073446,19.1011974705,8.3774736969,168.107038914,168.107038914
 02/01  10:00:00,58.6950263141,12.7820712548,0.0,0.759762002158,34.3821554469,10.7710376103,140.804013276,140.804013276
 02/01  11:00:00,58.4911754538,12.7820712548,0.0,0.555911141835,34.3821554469,10.7710376103,127.47734904,127.47734904
 02/01  12:00:00,58.3371116024,12.7820712548,0.0,0.401847290427,34.3821554469,10.7710376103,110.952502925,110.952502925
 02/01  13:00:00,58.2429384899,12.7820712548,0.0,0.307674177958,34.3821554469,10.7710376103,103.237497091,103.237497091
 02/01  14:00:00,58.1629768266,12.7820712548,0.0,0.227712514694,34.3821554469,10.7710376103,96.9069361192,96.9069361192
 02/01  15:00:00,58.1586681681,12.7820712548,0.0,0.223403856105,34.3821554469,10.7710376103,92.871293537,92.871293537
 02/01  16:00:00,58.4064161741,12.7820712548,0.0,0.471151862102,34.3821554469,10.7710376103,94.2965376975,94.2965376975
 02/01  17:00:00,58.4867120729,12.7820712548,0.0,0.551447760945,34.3821554469,10.7710376103,100.136510647,100.136510647
 02/01  18:00:00,65.5576397439,12.7820712548,0.0,0.734042098607,34.3821554469,10.7710376103,111.440210894,111.440210894
 02/01  19:00:00,54.3593605064,12.7820712548,0.0,0.815596633426,22.9214369646,9.5742556536,119.547752864,119.547752864
 02/01  20:00:00,54.4409660067,12.7820712548,0.0,0.8972021337,22.9214369646,9.5742556536,129.755417437,129.755417437
 02/01  21:00:00,49.4877698757,12.7820712548,0.0,0.961027453576,19.1011974705,8.3774736969,137.602743616,137.602743616
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.6884334465,0.082096630364,0.0,0.0366531556762,1.91011974705,2.3935639134,2.24015341138,2.24015341138
 02/02  03:00:00,12.8866511137,0.212932468786,0.0,0.104034984419,1.91011974705,2.3935639134,5.71288053024,5.71288053024
 02/02  04:00:00,12.9662121948,0.247568880798,0.0,0.148959653584,1.91011974705,2.3935639134,6.56622161008,6.56622161008
 02/02  05:00:00,13.0951102163,0.343018558958,0.0,0.182407996897,1.91011974705,2.3935639134,9.12180776406,9.12180776406
 02/02  06:00:00,13.1422116422,0.352076622134,0.0,0.220451359575,1.91011974705,2.3935639134,9.33142116535,9.33142116535
 02/02  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,248.204469969,248.204469969
 02/02  08:00:00,26.88271693,12.7820712548,0.0,1.67303886024,7.6404789882,4.7871278268,214.820398432,214.820398432
 02/02  09:00:00,41.5860342882,12.7820712548,0.0,1.32529186604,19.1011974705,8.3774736969,195.3210487,195.3210487
 02/02  10:00:00,58.960625179,12.7820712548,0.0,1.02536086704,34.3821554469,10.7710376103,172.843018741,172.843018741
 02/02  11:00:00,58.9543032711,12.7820712548,0.0,1.01903895912,34.3821554469,10.7710376103,166.825864574,166.825864574
 02/02  12:00:00,59.0441659864,12.7820712548,0.0,1.10890167443,34.3821554469,10.7710376103,157.117170533,157.117170533
 02/02  13:00:00,59.0591530305,12.7820712548,0.0,1.12388871859,34.3821554469,10.7710376103,150.976232306,150.976232306
 02/02  14:00:00,59.0103087532,12.7820712548,0.0,1.07504444121,34.3821554469,10.7710376103,148.562971644,148.562971644
 02/02  15:00:00,58.8015497596,12.7820712548,0.0,0.866285447628,34.3821554469,10.7710376103,144.10175965,144.10175965
 02/02  16:00:00,58.9663884259,12.7820712548,0.0,1.03112411398,34.3821554469,10.7710376103,146.327405433,146.327405433
 02/02  17:00:00,59.1238326035,12.7820712548,0.0,1.18856829151,34.3821554469,10.7710376103,154.48712432,154.48712432
 02/02  18:00:00,66.1185452684,12.7820712548,0.0,1.29494762309,34.3821554469,10.7710376103,164.824203258,164.824203258
 02/02  19:00:00,54.902002657,12.7820712548,0.0,1.35823878407,22.9214369646,9.5742556536,173.111902743,173.111902743
 02/02  20:00:00,54.98015088,12.7820712548,0.0,1.43638700706,22.9214369646,9.5742556536,183.130996313,183.130996313
 02/02  21:00:00,50.0270975694,12.7820712548,0.0,1.5003551472,19.1011974705,8.3774736969,192.773556863,192.773556863
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.987967329,0.271486453327,0.0,0.146797215246,1.91011974705,2.3935639134,7.05258571808,7.05258571808
 02/02  24:00:00,13.410165308,0.532020904244,0.0,0.308460743334,1.91011974705,2.3935639134,13.9188872513,13.9188872513
 02/03  01:00:00,13.5540563351,0.590521508355,0.0,0.393851166296,1.91011974705,2.3935639134,15.6165131269,15.6165131269
 02/03  02:00:00,13.7930105587,0.772330840361,0.0,0.450996057914,1.91011974705,2.3935639134,20.3537640952,20.3537640952
 02/03  03:00:00,13.9274430374,0.869533426402,0.0,0.488225950506,1.91011974705,2.3935639134,21.87905923,21.87905923
 02/03  04:00:00,14.482732241,1.38502782318,0.0,0.528020757409,1.91011974705,2.3935639134,32.3558792738,32.3558792738
 02/03  05:00:00,14.4957223478,1.35902260118,0.0,0.567016086192,1.91011974705,2.3935639134,31.4388362563,31.4388362563
 02/03  06:00:00,15.0353538926,1.86249677755,0.0,0.603173454584,1.91011974705,2.3935639134,41.7692068614,41.7692068614
 02/03  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,257.584146407,257.584146407
 02/03  08:00:00,26.9506972499,12.7820712548,0.0,1.74101918019,7.6404789882,4.7871278268,257.584146407,257.584146407
 02/03  09:00:00,42.0017616023,12.7820712548,0.0,1.74101918019,19.1011974705,8.3774736969,256.837935426,256.837935426
 02/03  10:00:00,59.4172251708,12.7820712548,0.0,1.48196085883,34.3821554469,10.7710376103,232.393992548,232.393992548
 02/03  11:00:00,59.0735773038,12.7820712548,0.0,1.13831299189,34.3821554469,10.7710376103,209.43685345,209.43685345
 02/03  12:00:00,58.8754664734,12.7820712548,0.0,0.940202161461,34.3821554469,10.7710376103,188.714108418,188.714108418
 02/03  13:00:00,58.7484875177,12.7820712548,0.0,0.813223205707,34.3821554469,10.7710376103,175.807250075,175.807250075
 02/03  14:00:00,58.6820022399,12.7820712548,0.0,0.746737927943,34.3821554469,10.7710376103,167.570315917,167.570315917
 02/03  15:00:00,58.6649471619,12.7820712548,0.0,0.729682849943,34.3821554469,10.7710376103,162.356912268,162.356912268
 02/03  16:00:00,58.7390429511,12.7820712548,0.0,0.803778639177,34.3821554469,10.7710376103,159.278289753,159.278289753
 02/03  17:00:00,58.9266975823,12.7820712548,0.0,0.991433270344,34.3821554469,10.7710376103,166.134793416,166.134793416
 02/03  18:00:00,64.6655234866,12.7820712548,0.0,1.21959250796,34.3821554469,10.7710376103,175.100252207,175.100252207
 02/03  19:00:00,54.8773338535,12.7820712548,0.0,1.33356998052,22.9214369646,9.5742556536,183.067313926,183.067313926
 02/03  20:00:00,54.9783313299,12.7820712548,0.0,1.43456745695,22.9214369646,9.5742556536,195.200766046,195.200766046
 02/03  21:00:00,50.0152022916,12.7820712548,0.0,1.48845986948,19.1011974705,8.3774736969,202.217649373,202.217649373
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.9852158012,0.319346717355,0.0,0.0961854234057,1.91011974705,2.3935639134,8.75183120712,8.75183120712
 02/03  24:00:00,13.3817368957,0.545885415635,0.0,0.266167819583,1.91011974705,2.3935639134,14.5201299659,14.5201299659
 02/04  01:00:00,12.9585162494,0.639832392903,0.0,0.347391174406,1.91011974705,1.79517293505,17.30413244,17.30413244
 02/04  02:00:00,13.1497602539,0.77497500902,0.0,0.403492562809,1.91011974705,1.79517293505,20.5636684301,20.5636684301
 02/04  03:00:00,13.5902382889,1.16996383281,0.0,0.448981774008,1.91011974705,1.79517293505,28.1665952216,28.1665952216
 02/04  04:00:00,14.018138898,1.55613515492,0.0,0.490711060997,1.91011974705,1.79517293505,35.6047951883,35.6047951883
 02/04  05:00:00,14.2063231994,1.70592772732,0.0,0.529102789946,1.91011974705,1.79517293505,38.673686471,38.673686471
 02/04  06:00:00,14.4112680794,1.87615425158,0.0,0.563821145735,1.91011974705,1.79517293505,42.1147070422,42.1147070422
 02/04  07:00:00,26.494383117,12.7820712548,0.0,1.74101918019,1.91011974705,1.79517293505,257.584146407,257.584146407
 02/04  08:00:00,21.9336757991,12.7820712548,0.0,1.74101918019,3.8202394941,3.5903458701,257.584146407,257.584146407
 02/04  09:00:00,31.9488974452,12.7820712548,0.0,1.72219792468,11.4607184823,5.9839097835,256.567936599,256.567936599
 02/04  10:00:00,46.6607439525,12.7820712548,0.0,1.3829800795,22.9214369646,9.5742556536,237.334151979,237.334151979
 02/04  11:00:00,59.0133495576,12.7820712548,0.0,1.07808524567,34.3821554469,10.7710376103,208.052923735,208.052923735
 02/04  12:00:00,58.8475818828,12.7820712548,0.0,0.91231757081,34.3821554469,10.7710376103,187.017034875,187.017034875
 02/04  13:00:00,58.6975020128,12.7820712548,0.0,0.762237700839,34.3821554469,10.7710376103,172.594882663,172.594882663
 02/04  14:00:00,58.6002692949,12.7820712548,0.0,0.665004982899,34.3821554469,10.7710376103,160.486975637,160.486975637
 02/04  15:00:00,58.6402270497,12.7820712548,0.0,0.704962737749,34.3821554469,10.7710376103,152.236650355,152.236650355
 02/04  16:00:00,58.8460238692,12.7820712548,0.0,0.910759557247,34.3821554469,10.7710376103,149.008744476,149.008744476
 02/04  17:00:00,58.9557409722,12.7820712548,0.0,1.02047666021,34.3821554469,10.7710376103,147.715173794,147.715173794
 02/04  18:00:00,64.5714655875,12.7820712548,0.0,1.12553460888,34.3821554469,10.7710376103,156.466678105,156.466678105
 02/04  19:00:00,49.7762501806,12.7820712548,0.0,1.24950775849,19.1011974705,8.3774736969,177.277126488,177.277126488
 02/04  20:00:00,39.8404837836,12.7820712548,0.0,1.34778426304,11.4607184823,5.9839097835,191.723607438,191.723607438
 02/04  21:00:00,39.8997356677,12.7820712548,0.0,1.40703614717,11.4607184823,5.9839097835,198.326340782,198.326340782
 02/04  22:00:00,29.9169246522,12.7820712548,0.0,1.45826803328,3.8202394941,3.5903458701,207.672350973,207.672350973
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,12.3644046589,0.321091434247,0.0,0.072020542549,1.91011974705,1.79517293505,8.80441282138,8.80441282138
 02/05  01:00:00,12.6416341156,0.453641365779,0.0,0.216700067675,1.91011974705,1.79517293505,11.8536365223,11.8536365223
 02/05  02:00:00,12.8617185136,0.606517458881,0.0,0.283908372584,1.91011974705,1.79517293505,16.5996131414,16.5996131414
 02/05  03:00:00,12.9014464068,0.601477983919,0.0,0.328675740766,1.91011974705,1.79517293505,15.733543816,15.733543816
 02/05  04:00:00,13.0642895453,0.730047167468,0.0,0.362949695765,1.91011974705,1.79517293505,19.9966967132,19.9966967132
 02/05  05:00:00,13.1587679322,0.801934206508,0.0,0.385541043567,1.91011974705,1.79517293505,19.9802801721,19.9802801721
 02/05  06:00:00,13.3139618377,0.946772138479,0.0,0.395897017114,1.91011974705,1.79517293505,24.2651905435,24.2651905435
 02/05  07:00:00,13.4376121171,1.06236157134,0.0,0.403957863671,1.91011974705,1.79517293505,24.680431692,24.680431692
 02/05  08:00:00,5.23392842521,1.14122801246,0.0,0.387407730654,1.91011974705,1.79517293505,27.6474619088,27.6474619088
 02/05  09:00:00,21.9336757991,12.7820712548,0.0,1.74101918019,3.8202394941,3.5903458701,257.584146407,257.584146407
 02/05  10:00:00,21.925047527,12.7820712548,0.0,1.73239090806,3.8202394941,3.5903458701,232.34568358,232.34568358
 02/05  11:00:00,36.6999658064,12.7820712548,0.0,1.456244835,15.2809579764,7.1806917402,194.662410073,194.662410073
 02/05  12:00:00,36.4700143338,12.7820712548,0.0,1.22629336244,15.2809579764,7.1806917402,175.61747872,175.61747872
 02/05  13:00:00,46.3892628166,12.7820712548,0.0,1.11149894365,22.9214369646,9.5742556536,152.44946527,152.44946527
 02/05  14:00:00,46.3088372031,12.7820712548,0.0,1.03107333019,22.9214369646,9.5742556536,136.918051413,136.918051413
 02/05  15:00:00,46.219011107,12.7820712548,0.0,0.941247234058,22.9214369646,9.5742556536,125.282607665,125.282607665
 02/05  16:00:00,46.1937786528,12.7820712548,0.0,0.916014779809,22.9214369646,9.5742556536,119.969304354,119.969304354
 02/05  17:00:00,46.2218941526,12.7820712548,0.0,0.944130279642,22.9214369646,9.5742556536,119.219593662,119.219593662
 02/05  18:00:00,41.3611301082,12.7820712548,0.0,0.606742470172,15.2809579764,7.1806917402,151.22716943,151.22716943
 02/05  19:00:00,34.1551874388,12.7820712548,0.0,0.679509369002,7.6404789882,4.7871278268,168.673543222,168.673543222
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,12.0382848702,0.035617456654,0.0,0.0313747314958,1.91011974705,1.79517293505,0.864798595742,0.864798595742
 02/05  23:00:00,12.2624342497,0.183317898782,0.0,0.107823668818,1.91011974705,1.79517293505,4.67939982293,4.67939982293
 02/05  24:00:00,12.3845377206,0.252976722746,0.0,0.160268315739,1.91011974705,1.79517293505,6.6790359867,6.6790359867
 02/06  01:00:00,13.1322829312,0.355402395727,0.0,0.207196874998,1.91011974705,2.3935639134,9.3130413073,9.3130413073
 02/06  02:00:00,13.1762811381,0.367436403946,0.0,0.239161073665,1.91011974705,2.3935639134,9.79058174851,9.79058174851
 02/06  03:00:00,13.332080653,0.481533287792,0.0,0.28086370476,1.91011974705,2.3935639134,12.6550901354,12.6550901354
 02/06  04:00:00,13.3902761838,0.498701707771,0.0,0.321890815613,1.91011974705,2.3935639134,13.3404177664,13.3404177664
 02/06  05:00:00,13.4967980987,0.583749707941,0.0,0.343364730284,1.91011974705,2.3935639134,15.3462524447,15.3462524447
 02/06  06:00:00,13.5052607408,0.562659776953,0.0,0.372917303386,1.91011974705,2.3935639134,15.0777695489,15.0777695489
 02/06  07:00:00,25.7151074287,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,253.521523046,253.521523046
 02/06  08:00:00,26.8473373066,12.7820712548,0.0,1.63765923686,7.6404789882,4.7871278268,207.426398841,207.426398841
 02/06  09:00:00,41.4146104191,12.7820712548,0.0,1.15386799694,19.1011974705,8.3774736969,168.288557267,168.288557267
 02/06  10:00:00,58.6886194943,12.7820712548,0.0,0.753355182307,34.3821554469,10.7710376103,127.930479003,127.930479003
 02/06  11:00:00,58.500648717,12.7820712548,0.0,0.565384405082,34.3821554469,10.7710376103,101.771460425,101.771460425
 02/06  12:00:00,58.2861326414,12.7820712548,0.0,0.350868329435,34.3821554469,10.7710376103,76.8870682124,76.8870682124
 02/06  13:00:00,58.0611851879,12.7820712548,0.0,0.125920875913,34.3821554469,10.7710376103,58.0771639849,58.0771639849
 02/06  14:00:00,57.9903063472,12.7820712548,0.0,0.0550420352355,34.3821554469,10.7710376103,46.8805392397,46.8805392397
 02/06  15:00:00,58.0942075973,12.7820712548,0.0,0.15894328538,34.3821554469,10.7710376103,41.9429007189,41.9429007189
 02/06  16:00:00,58.0827008331,12.7820712548,0.0,0.14743652116,34.3821554469,10.7710376103,36.6767887605,36.6767887605
 02/06  17:00:00,58.2295673006,12.7820712548,0.0,0.294302988609,34.3821554469,10.7710376103,44.7621369498,44.7621369498
 02/06  18:00:00,63.8936582122,12.7820712548,0.0,0.447727233612,34.3821554469,10.7710376103,58.8557710385,58.8557710385
 02/06  19:00:00,54.0521984851,12.7820712548,0.0,0.50843461216,22.9214369646,9.5742556536,66.8961347517,66.8961347517
 02/06  20:00:00,54.1026062863,12.7820712548,0.0,0.558842413315,22.9214369646,9.5742556536,73.2730828564,73.2730828564
 02/06  21:00:00,49.1124143201,12.7820712548,0.0,0.585671897974,19.1011974705,8.3774736969,76.5268396173,76.5268396173
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,25.2428853577,12.7820712548,0.0,1.26879710916,1.91011974705,2.3935639134,154.101864421,154.101864421
 02/07  08:00:00,26.1540703403,12.7820712548,0.0,0.94439227051,7.6404789882,4.7871278268,116.677286824,116.677286824
 02/07  09:00:00,41.0358046297,12.7820712548,0.0,0.775062207586,19.1011974705,8.3774736969,94.6464642107,94.6464642107
 02/07  10:00:00,58.5374537686,12.7820712548,0.0,0.602189456613,34.3821554469,10.7710376103,68.2216085664,68.2216085664
 02/07  11:00:00,58.4401208257,12.7820712548,0.0,0.504856513759,34.3821554469,10.7710376103,57.4686522009,57.4686522009
 02/07  12:00:00,58.3583536811,12.7820712548,0.0,0.423089369116,34.3821554469,10.7710376103,46.0123398737,46.0123398737
 02/07  13:00:00,58.3161047089,12.7820712548,0.0,0.380840396943,34.3821554469,10.7710376103,40.7811838047,40.7811838047
 02/07  14:00:00,58.2664934843,12.7820712548,0.0,0.331229172343,34.3821554469,10.7710376103,33.1573545031,33.1573545031
 02/07  15:00:00,58.2312218406,12.7820712548,0.0,0.295957528607,34.3821554469,10.7710376103,26.6969073032,26.6969073032
 02/07  16:00:00,58.211038027,12.7820712548,0.0,0.275773715078,34.3821554469,10.7710376103,21.2143229174,21.2143229174
 02/07  17:00:00,58.2397242633,12.7820712548,0.0,0.30445995131,34.3821554469,10.7710376103,24.2391287846,24.2391287846
 02/07  18:00:00,63.7822474672,12.7820712548,0.0,0.336316488615,34.3821554469,10.7710376103,27.718590253,27.718590253
 02/07  19:00:00,53.8926196599,12.7820712548,0.0,0.348855786924,22.9214369646,9.5742556536,29.9670729922,29.9670729922
