Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/07  20:00:00,53.9309687677,12.7820712548,0.0,0.387204894708,22.9214369646,9.5742556536,35.8863199694,35.8863199694
 02/07  21:00:00,48.9533758935,12.7820712548,0.0,0.426633471372,19.1011974705,8.3774736969,42.5284984289,42.5284984289
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,24.7685092799,12.7820712548,0.0,0.794421031361,1.91011974705,2.3935639134,83.459416881,83.459416881
 02/08  08:00:00,25.7655786743,12.7820712548,0.0,0.555900604506,7.6404789882,4.7871278268,54.5477735404,54.5477735404
 02/08  09:00:00,40.720070822,12.7820712548,0.0,0.459328399855,19.1011974705,8.3774736969,42.0737231237,42.0737231237
 02/08  10:00:00,58.2579578037,12.7820712548,0.0,0.322693491711,34.3821554469,10.7710376103,20.5387072901,20.5387072901
 02/08  11:00:00,58.1740311234,12.7820712548,0.0,0.238766811423,34.3821554469,10.7710376103,12.090300407,12.090300407
 02/08  12:00:00,58.1070540598,12.7820712548,0.0,0.171789747877,34.3821554469,10.7710376103,4.888994609,4.888994609
 02/08  13:00:00,58.0518992918,12.7820712548,0.0,0.116634979874,34.3821554469,10.7710376103,3.64326456773,3.64326456773
 02/08  14:00:00,57.9410285758,12.7773973915,0.0,0.0104381270701,34.3821554469,10.7710376103,1.86562601435,1.86562601435
 02/08  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.759523851452,0.759523851452
 02/08  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.152704360199,0.152704360199
 02/08  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.295686979646,0.295686979646
 02/08  18:00:00,63.4400886496,12.7762289257,0.0,0.0,34.3821554469,10.7710376103,0.696358051591,0.696358051591
 02/08  19:00:00,53.6046315662,12.7820712548,0.0,0.0608676932946,22.9214369646,9.5742556536,1.723977629,1.723977629
 02/08  20:00:00,53.6798889461,12.7820712548,0.0,0.136125073162,22.9214369646,9.5742556536,3.98167726419,3.98167726419
 02/08  21:00:00,48.6975296953,12.7820712548,0.0,0.170787273165,19.1011974705,8.3774736969,9.43454489925,9.43454489925
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,25.2075390941,12.7820712548,0.0,1.23345084556,1.91011974705,2.3935639134,151.410984755,151.410984755
 02/09  08:00:00,26.1684001137,12.7820712548,0.0,0.958722043948,7.6404789882,4.7871278268,119.044992895,119.044992895
 02/09  09:00:00,41.0364405085,12.7820712548,0.0,0.775698086348,19.1011974705,8.3774736969,92.9970606574,92.9970606574
 02/09  10:00:00,58.4640046238,12.7820712548,0.0,0.528740311865,34.3821554469,10.7710376103,53.288155041,53.288155041
 02/09  11:00:00,58.3068878346,12.7820712548,0.0,0.371623522621,34.3821554469,10.7710376103,31.9590638248,31.9590638248
 02/09  12:00:00,58.1933914596,12.7820712548,0.0,0.258127147614,34.3821554469,10.7710376103,15.4222928374,15.4222928374
 02/09  13:00:00,58.1192828473,12.7820712548,0.0,0.184018535361,34.3821554469,10.7710376103,6.26905377299,6.26905377299
 02/09  14:00:00,58.0645971839,12.7820712548,0.0,0.129332871975,34.3821554469,10.7710376103,3.23838265346,3.23838265346
 02/09  15:00:00,58.0306100369,12.7820712548,0.0,0.0953457249688,34.3821554469,10.7710376103,1.99530202853,1.99530202853
 02/09  16:00:00,58.000234598,12.7820712548,0.0,0.0649702860423,34.3821554469,10.7710376103,1.22645440162,1.22645440162
 02/09  17:00:00,58.0249503219,12.7820712548,0.0,0.089686009945,34.3821554469,10.7710376103,1.38307958102,1.38307958102
 02/09  18:00:00,63.5961317297,12.7820712548,0.0,0.150200751098,34.3821554469,10.7710376103,2.83474958629,2.83474958629
 02/09  19:00:00,53.7494340223,12.7820712548,0.0,0.205670149309,22.9214369646,9.5742556536,8.38036827019,8.38036827019
 02/09  20:00:00,53.8479078935,12.7820712548,0.0,0.3041440205,22.9214369646,9.5742556536,24.5227490625,24.5227490625
 02/09  21:00:00,48.915237509,12.7820712548,0.0,0.388495086892,19.1011974705,8.3774736969,38.7158269848,38.7158269848
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,24.7633530328,12.7820712548,0.0,0.789264784274,1.91011974705,2.3935639134,82.0547741511,82.0547741511
 02/10  08:00:00,25.7361621519,12.7820712548,0.0,0.526484082183,7.6404789882,4.7871278268,49.6135352687,49.6135352687
 02/10  09:00:00,40.6394434545,12.7820712548,0.0,0.378701032388,19.1011974705,8.3774736969,28.7557694557,28.7557694557
 02/10  10:00:00,58.0830837798,12.7820712548,0.0,0.147819467845,34.3821554469,10.7710376103,4.2280749138,4.2280749138
 02/10  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.25822080163,1.25822080163
 02/10  12:00:00,58.1364663657,12.7750604599,0.208212848598,0.0,34.3821554469,10.7710376103,0.0761466735476,0.0761466735476
 02/10  13:00:00,58.0080317,12.7750604599,0.0797781829014,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  14:00:00,58.0164897296,12.7750604599,0.0882362124645,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  15:00:00,58.1512585659,12.7750604599,0.223005048737,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  16:00:00,58.3107942155,12.7750604599,0.382540698352,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  17:00:00,58.2621171177,12.7750604599,0.333863600536,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  18:00:00,63.5422400129,12.7750604599,0.103319829099,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  20:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  21:00:00,48.5380837807,12.7785658573,0.0,0.0148467559554,19.1011974705,8.3774736969,0.245699302169,0.245699302169
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,24.4678014764,12.7820712548,0.0,1.09210420626,1.91011974705,1.79517293505,133.087915484,133.087915484
 02/11  08:00:00,20.9592428656,12.7820712548,0.0,0.766586246624,3.8202394941,3.5903458701,108.06159179,108.06159179
 02/11  09:00:00,30.7052159656,12.7820712548,0.0,0.478516445073,11.4607184823,5.9839097835,88.2161598799,88.2161598799
 02/11  10:00:00,45.4895677739,12.7820712548,0.0,0.211803900902,22.9214369646,9.5742556536,62.6305155729,62.6305155729
 02/11  11:00:00,57.9659821474,12.7797343231,0.0,0.033054767044,34.3821554469,10.7710376103,45.1223024952,45.1223024952
 02/11  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,29.5091180371,29.5091180371
 02/11  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,20.2897953167,20.2897953167
 02/11  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,15.1825447668,15.1825447668
 02/11  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.1637350208,14.1637350208
 02/11  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.7579765661,14.7579765661
 02/11  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,16.7986509403,16.7986509403
 02/11  18:00:00,63.566040545,12.7820712548,0.0,0.120109566357,34.3821554469,10.7710376103,27.9345038921,27.9345038921
 02/11  19:00:00,48.8367244274,12.7820712548,0.0,0.309982005234,19.1011974705,8.3774736969,50.7119968757,50.7119968757
 02/11  20:00:00,38.8869565964,12.7820712548,0.0,0.39425707584,11.4607184823,5.9839097835,61.6908374744,61.6908374744
 02/11  21:00:00,38.9601621174,12.7820712548,0.0,0.467462596848,11.4607184823,5.9839097835,70.1764183023,70.1764183023
 02/11  22:00:00,29.038748089,12.7820712548,0.0,0.580091470093,3.8202394941,3.5903458701,89.4898323814,89.4898323814
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,21.3948962497,12.7820712548,0.0,1.20223963078,3.8202394941,3.5903458701,178.74429115,178.74429115
 02/12  10:00:00,20.8433718254,12.7820712548,0.0,0.650715206406,3.8202394941,3.5903458701,130.958046705,130.958046705
 02/12  11:00:00,35.693092095,12.7820712548,0.0,0.44937112362,15.2809579764,7.1806917402,107.306252956,107.306252956
 02/12  12:00:00,35.5768126912,12.7820712548,0.0,0.333091719849,15.2809579764,7.1806917402,93.7126413128,93.7126413128
 02/12  13:00:00,45.5123438045,12.7820712548,0.0,0.234579931498,22.9214369646,9.5742556536,75.439740285,75.439740285
 02/12  14:00:00,45.412257152,12.7820712548,0.0,0.134493279095,22.9214369646,9.5742556536,67.1356234487,67.1356234487
 02/12  15:00:00,45.4413968985,12.7820712548,0.0,0.163633025554,22.9214369646,9.5742556536,60.7972874182,60.7972874182
 02/12  16:00:00,45.4632460083,12.7820712548,0.0,0.185482135325,22.9214369646,9.5742556536,57.367704112,57.367704112
 02/12  17:00:00,45.5442008603,12.7820712548,0.0,0.266436987333,22.9214369646,9.5742556536,58.1291019393,58.1291019393
 02/12  18:00:00,39.5019936382,12.7820712548,0.0,0.125272666822,15.2809579764,7.1806917402,86.3018276427,86.3018276427
 02/12  19:00:00,33.6976205714,12.7820712548,0.0,0.22194250164,7.6404789882,4.7871278268,103.829845924,103.829845924
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.6352415892,0.0368884769023,0.0,0.0286694518435,1.91011974705,2.3935639134,0.835008951205,0.835008951205
 02/13  05:00:00,12.7296336289,0.0830728768048,0.0,0.0768770916894,1.91011974705,2.3935639134,2.2591325095,2.2591325095
 02/13  06:00:00,12.9047065029,0.218690606114,0.0,0.116332236329,1.91011974705,2.3935639134,5.71892496527,5.71892496527
 02/13  07:00:00,25.6685192409,12.7820712548,0.0,1.6944309924,1.91011974705,2.3935639134,224.2026639,224.2026639
 02/13  08:00:00,26.4126149921,12.7820712548,0.0,1.20293692235,7.6404789882,4.7871278268,165.737533889,165.737533889
 02/13  09:00:00,41.0185613339,12.7820712548,0.0,0.757818911782,19.1011974705,8.3774736969,127.031485739,127.031485739
 02/13  10:00:00,58.3150058274,12.7820712548,0.0,0.37974151547,34.3821554469,10.7710376103,80.6557606015,80.6557606015
 02/13  11:00:00,58.0404823642,12.7820712548,0.0,0.105218052257,34.3821554469,10.7710376103,50.9726355172,50.9726355172
 02/13  12:00:00,57.9446747596,12.7785658573,0.0,0.0129158450277,34.3821554469,10.7710376103,25.6293856574,25.6293856574
 02/13  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,11.6626625729,11.6626625729
 02/13  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.2639476878,5.2639476878
 02/13  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.57937570665,3.57937570665
 02/13  16:00:00,57.9390266116,12.7750604599,0.0107730944854,0.0,34.3821554469,10.7710376103,2.68285327292,2.68285327292
 02/13  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.29738182682,2.29738182682
 02/13  18:00:00,62.0612535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.0668858872,2.0668858872
 02/13  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,2.59198120521,2.59198120521
 02/13  20:00:00,53.5854026434,12.7809027889,0.0,0.0428072362872,22.9214369646,9.5742556536,8.08042848022,8.08042848022
 02/13  21:00:00,48.6367126389,12.7820712548,0.0,0.109970216712,19.1011974705,8.3774736969,14.5972989502,14.5972989502
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,24.7934548299,12.7820712548,0.0,0.819366581337,1.91011974705,2.3935639134,106.595351428,106.595351428
 02/14  08:00:00,25.719667983,12.7820712548,0.0,0.509989913227,7.6404789882,4.7871278268,73.9455985818,73.9455985818
 02/14  09:00:00,40.5417766165,12.7820712548,0.0,0.281034194375,19.1011974705,8.3774736969,54.5736848001,54.5736848001
 02/14  10:00:00,57.9679933583,12.7785658573,0.0,0.0362344437364,34.3821554469,10.7710376103,30.1249334314,30.1249334314
 02/14  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.124908571,14.124908571
 02/14  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.40475960594,3.40475960594
 02/14  13:00:00,58.0604343655,12.7750604599,0.132180848361,0.0,34.3821554469,10.7710376103,1.73054144455,1.73054144455
 02/14  14:00:00,58.3290724918,12.7750604599,0.40081897465,0.0,34.3821554469,10.7710376103,0.126436289346,0.126436289346
 02/14  15:00:00,58.6584808778,12.7750604599,0.730227360687,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  16:00:00,58.838284485,12.7750604599,0.910030967863,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  17:00:00,58.5172015729,12.7750604599,0.588948055789,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,62.3327015607,12.7750604599,0.271448043556,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,53.5807539308,12.7750604599,0.0440008527067,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0829700349304,0.0829700349304
 02/14  21:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,3.31595550896,3.31595550896
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,24.9349813916,12.7820712548,0.0,0.960893143082,1.91011974705,2.3935639134,131.985185344,131.985185344
 02/15  08:00:00,26.0054392433,12.7820712548,0.0,0.795761173538,7.6404789882,4.7871278268,109.561134595,109.561134595
 02/15  09:00:00,40.9788930075,12.7820712548,0.0,0.718150585342,19.1011974705,8.3774736969,102.589093492,102.589093492
 02/15  10:00:00,58.4554177487,12.7820712548,0.0,0.52015343678,34.3821554469,10.7710376103,79.9723371085,79.9723371085
 02/15  11:00:00,58.340626281,12.7820712548,0.0,0.40536196909,34.3821554469,10.7710376103,68.0737604197,68.0737604197
 02/15  12:00:00,58.2125007706,12.7820712548,0.0,0.277236458646,34.3821554469,10.7710376103,55.2318973395,55.2318973395
 02/15  13:00:00,58.1064358461,12.7820712548,0.0,0.171171534105,34.3821554469,10.7710376103,48.493803095,48.493803095
 02/15  14:00:00,58.0250008634,12.7820712548,0.0,0.0897365514617,34.3821554469,10.7710376103,42.7081856409,42.7081856409
 02/15  15:00:00,57.9522001938,12.7809027889,0.0,0.0181043476221,34.3821554469,10.7710376103,40.4624076784,40.4624076784
 02/15  16:00:00,58.1123237694,12.7820712548,0.0,0.177059457405,34.3821554469,10.7710376103,38.4329124728,38.4329124728
 02/15  17:00:00,58.2526537396,12.7820712548,0.0,0.317389427683,34.3821554469,10.7710376103,42.4328757938,42.4328757938
 02/15  18:00:00,62.4725363969,12.7820712548,0.0,0.40427208491,34.3821554469,10.7710376103,50.8506347484,50.8506347484
 02/15  19:00:00,54.0167798624,12.7820712548,0.0,0.473015989497,22.9214369646,9.5742556536,61.2170783257,61.2170783257
 02/15  20:00:00,54.1162528836,12.7820712548,0.0,0.572489010643,22.9214369646,9.5742556536,76.7522656248,76.7522656248
 02/15  21:00:00,49.1353461979,12.7820712548,0.0,0.60860377578,19.1011974705,8.3774736969,81.1165748203,81.1165748203
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5758118765,0.00233693161031,0.0,0.00379128441608,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.7054691079,0.0650169935275,0.0,0.0707684539664,1.91011974705,2.3935639134,1.62113295875,1.62113295875
 02/16  05:00:00,12.8081974195,0.116440664395,0.0,0.122073094643,1.91011974705,2.3935639134,2.63588548997,2.63588548997
 02/16  06:00:00,13.0443930662,0.255168577299,0.0,0.219540828474,1.91011974705,2.3935639134,6.39327277201,6.39327277201
 02/16  07:00:00,24.3350317875,12.7820712548,0.0,1.73861020565,1.91011974705,2.3935639134,226.582797966,226.582797966
 02/16  08:00:00,26.7028760128,12.7820712548,0.0,1.49319794305,7.6404789882,4.7871278268,183.742252978,183.742252978
 02/16  09:00:00,41.5359071771,12.7820712548,0.0,1.27516475494,19.1011974705,8.3774736969,160.887908749,160.887908749
 02/16  10:00:00,59.0375969631,12.7820712548,0.0,1.10233265114,34.3821554469,10.7710376103,135.483878292,135.483878292
 02/16  11:00:00,58.934018661,12.7820712548,0.0,0.998754349059,34.3821554469,10.7710376103,124.63476656,124.63476656
 02/16  12:00:00,58.8471561033,12.7820712548,0.0,0.911891791378,34.3821554469,10.7710376103,113.124013191,113.124013191
 02/16  13:00:00,58.7423169919,12.7820712548,0.0,0.807052679948,34.3821554469,10.7710376103,105.495593423,105.495593423
 02/16  14:00:00,58.4693156749,12.7820712548,0.0,0.534051362925,34.3821554469,10.7710376103,95.2591313293,95.2591313293
 02/16  15:00:00,58.3885533149,12.7820712548,0.0,0.453289002925,34.3821554469,10.7710376103,90.5538113179,90.5538113179
 02/16  16:00:00,58.375044202,12.7820712548,0.0,0.439779890036,34.3821554469,10.7710376103,83.5085305446,83.5085305446
 02/16  17:00:00,58.4941642485,12.7820712548,0.0,0.558899936542,34.3821554469,10.7710376103,85.4744302136,85.4744302136
 02/16  18:00:00,62.7931508906,12.7820712548,0.0,0.724886578648,34.3821554469,10.7710376103,95.3559650064,95.3559650064
 02/16  19:00:00,54.3778666233,12.7820712548,0.0,0.834102750386,22.9214369646,9.5742556536,105.818790579,105.818790579
 02/16  20:00:00,54.478413751,12.7820712548,0.0,0.934649878066,22.9214369646,9.5742556536,119.167988753,119.167988753
 02/16  21:00:00,49.5249228321,12.7820712548,0.0,0.998180409984,19.1011974705,8.3774736969,128.196645028,128.196645028
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.6474172131,0.0390214693781,0.0,0.0387120832569,1.91011974705,2.3935639134,0.894620932011,0.894620932011
 02/17  02:00:00,12.7814737984,0.107064050389,0.0,0.104726087555,1.91011974705,2.3935639134,2.54554149557,2.54554149557
 02/17  03:00:00,12.9123758268,0.196580487668,0.0,0.146111678685,1.91011974705,2.3935639134,5.12306856631,5.12306856631
 02/17  04:00:00,12.9895941017,0.257644928223,0.0,0.162265512995,1.91011974705,2.3935639134,6.72039706237,6.72039706237
 02/17  05:00:00,12.9430335388,0.207756884866,0.0,0.165592993517,1.91011974705,2.3935639134,5.36620574975,5.36620574975
 02/17  06:00:00,13.0242167516,0.277708794515,0.0,0.176824296626,1.91011974705,2.3935639134,7.28063872365,7.28063872365
 02/17  07:00:00,24.3150434981,12.7820712548,0.0,1.71862191619,1.91011974705,2.3935639134,219.265125573,219.265125573
 02/17  08:00:00,26.6028393354,12.7820712548,0.0,1.39316126569,7.6404789882,4.7871278268,171.79606959,171.79606959
 02/17  09:00:00,41.3501695324,12.7820712548,0.0,1.08942711027,19.1011974705,8.3774736969,137.281262547,137.281262547
 02/17  10:00:00,58.7606186389,12.7820712548,0.0,0.825354326984,34.3821554469,10.7710376103,96.5047451173,96.5047451173
 02/17  11:00:00,58.5863060144,12.7820712548,0.0,0.651041702497,34.3821554469,10.7710376103,77.9181197862,77.9181197862
 02/17  12:00:00,58.4137719305,12.7820712548,0.0,0.478507618548,34.3821554469,10.7710376103,58.7747744319,58.7747744319
 02/17  13:00:00,58.2897386322,12.7820712548,0.0,0.354474320256,34.3821554469,10.7710376103,42.1533185698,42.1533185698
 02/17  14:00:00,58.2645541956,12.7820712548,0.0,0.329289883648,34.3821554469,10.7710376103,31.3477038261,31.3477038261
 02/17  15:00:00,58.204275712,12.7820712548,0.0,0.269011400059,34.3821554469,10.7710376103,24.4644246096,24.4644246096
 02/17  16:00:00,58.2051505047,12.7820712548,0.0,0.269886192755,34.3821554469,10.7710376103,17.2093296275,17.2093296275
 02/17  17:00:00,58.2141092416,12.7820712548,0.0,0.278844929644,34.3821554469,10.7710376103,16.8672818123,16.8672818123
 02/17  18:00:00,62.4327983444,12.7820712548,0.0,0.364534032456,34.3821554469,10.7710376103,29.7395708435,29.7395708435
 02/17  19:00:00,53.9878464841,12.7820712548,0.0,0.444082611106,22.9214369646,9.5742556536,41.516258048,41.516258048
 02/17  20:00:00,54.085724902,12.7820712548,0.0,0.541961029051,22.9214369646,9.5742556536,56.0583591277,56.0583591277
 02/17  21:00:00,49.1472061583,12.7820712548,0.0,0.620463736197,19.1011974705,8.3774736969,67.8833552387,67.8833552387
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,12.0171525704,0.0185634029563,0.0,0.0272964853921,1.91011974705,1.79517293505,0.355523248945,0.355523248945
 02/18  04:00:00,12.1074394912,0.0501229119459,0.0,0.0860238971616,1.91011974705,1.79517293505,1.20487940164,1.20487940164
 02/18  05:00:00,12.216643086,0.116769963029,0.0,0.128580440854,1.91011974705,1.79517293505,2.61456223096,2.61456223096
 02/18  06:00:00,12.28026693,0.157189738713,0.0,0.151784509209,1.91011974705,1.79517293505,3.63939806534,3.63939806534
 02/18  07:00:00,23.7102564352,12.7820712548,0.0,1.7122258317,1.91011974705,1.79517293505,216.300781034,216.300781034
 02/18  08:00:00,21.5322494716,12.7820712548,0.0,1.33959285261,3.8202394941,3.5903458701,172.171126762,172.171126762
 02/18  09:00:00,31.2855327974,12.7820712548,0.0,1.05883327689,11.4607184823,5.9839097835,146.654393704,146.654393704
 02/18  10:00:00,46.0760555909,12.7820712548,0.0,0.798291717941,22.9214369646,9.5742556536,116.927685497,116.927685497
 02/18  11:00:00,58.505568471,12.7820712548,0.0,0.570304159021,34.3821554469,10.7710376103,94.4150123364,94.4150123364
 02/18  12:00:00,58.2327024933,12.7820712548,0.0,0.29743818135,34.3821554469,10.7710376103,73.5826677761,73.5826677761
 02/18  13:00:00,58.0888284738,12.7820712548,0.0,0.153564161841,34.3821554469,10.7710376103,60.3661214414,60.3661214414
 02/18  14:00:00,58.0086039447,12.7820712548,0.0,0.0733396327276,34.3821554469,10.7710376103,48.9027485336,48.9027485336
 02/18  15:00:00,58.0693915733,12.7820712548,0.0,0.134127261302,34.3821554469,10.7710376103,39.890054883,39.890054883
 02/18  16:00:00,58.0807602227,12.7820712548,0.0,0.1454959107,34.3821554469,10.7710376103,35.5524103294,35.5524103294
 02/18  17:00:00,58.1416492133,12.7820712548,0.0,0.2063849013,34.3821554469,10.7710376103,34.8899393579,34.8899393579
 02/18  18:00:00,62.3931106354,12.7820712548,0.0,0.324846323492,34.3821554469,10.7710376103,39.5896726448,39.5896726448
 02/18  19:00:00,48.9727102273,12.7820712548,0.0,0.445967805156,19.1011974705,8.3774736969,58.5114566777,58.5114566777
 02/18  20:00:00,38.9991277792,12.7820712548,0.0,0.50642825867,11.4607184823,5.9839097835,68.3175183757,68.3175183757
 02/18  21:00:00,39.033747721,12.7820712548,0.0,0.541048200455,11.4607184823,5.9839097835,70.7079939806,70.7079939806
 02/18  22:00:00,29.0331880056,12.7820712548,0.0,0.574531386601,3.8202394941,3.5903458701,76.9300201452,76.9300201452
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,21.3191534421,12.7820712548,0.0,1.12649682316,3.8202394941,3.5903458701,135.736369,135.736369
 02/19  10:00:00,20.9607554838,12.7820712548,0.0,0.768098864877,3.8202394941,3.5903458701,94.7547898492,94.7547898492
 02/19  11:00:00,35.8436748652,12.7820712548,0.0,0.599953893863,15.2809579764,7.1806917402,71.8641161215,71.8641161215
 02/19  12:00:00,35.7560483131,12.7820712548,0.0,0.512327341704,15.2809579764,7.1806917402,64.6421377523,64.6421377523
 02/19  13:00:00,45.6992700964,12.7820712548,0.0,0.421506223476,22.9214369646,9.5742556536,49.0950236211,49.0950236211
 02/19  14:00:00,45.6601032928,12.7820712548,0.0,0.382339419806,22.9214369646,9.5742556536,43.1846273988,43.1846273988
 02/19  15:00:00,45.6481153124,12.7820712548,0.0,0.370351439473,22.9214369646,9.5742556536,38.5544997235,38.5544997235
 02/19  16:00:00,45.637712678,12.7820712548,0.0,0.359948805084,22.9214369646,9.5742556536,35.1060774081,35.1060774081
 02/19  17:00:00,45.6409993785,12.7820712548,0.0,0.363235505512,22.9214369646,9.5742556536,33.607997048,33.607997048
 02/19  18:00:00,39.5839084181,12.7820712548,0.0,0.207187446745,15.2809579764,7.1806917402,50.3060129367,50.3060129367
 02/19  19:00:00,33.7271306192,12.7820712548,0.0,0.251452549487,7.6404789882,4.7871278268,59.7862915278,59.7862915278
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,21.3538136096,12.7820712548,0.0,1.16115699066,3.8202394941,3.5903458701,132.826730666,132.826730666
 02/20  10:00:00,21.0140588316,12.7820712548,0.0,0.821402212677,3.8202394941,3.5903458701,97.3127533907,97.3127533907
 02/20  11:00:00,35.9070959393,12.7820712548,0.0,0.663374967981,15.2809579764,7.1806917402,76.7051176346,76.7051176346
 02/20  12:00:00,35.8025129701,12.7820712548,0.0,0.558791998745,15.2809579764,7.1806917402,64.4409848466,64.4409848466
 02/20  13:00:00,45.7121003675,12.7820712548,0.0,0.434336494588,22.9214369646,9.5742556536,42.8002072824,42.8002072824
 02/20  14:00:00,45.633082659,12.7820712548,0.0,0.355318786059,22.9214369646,9.5742556536,32.4834197969,32.4834197969
 02/20  15:00:00,45.5406665766,12.7820712548,0.0,0.262902703639,22.9214369646,9.5742556536,23.8120562002,23.8120562002
 02/20  16:00:00,45.5229970047,12.7820712548,0.0,0.245233131758,22.9214369646,9.5742556536,18.8561971854,18.8561971854
 02/20  17:00:00,45.5307661914,12.7820712548,0.0,0.253002318404,22.9214369646,9.5742556536,16.9445029281,16.9445029281
 02/20  18:00:00,39.5344862307,12.7820712548,0.0,0.157765259344,15.2809579764,7.1806917402,30.7429325896,30.7429325896
 02/20  19:00:00,33.6802285474,12.7820712548,0.0,0.204550477695,7.6404789882,4.7871278268,39.9831357579,39.9831357579
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,23.6860943648,12.7820712548,0.0,1.08967278297,1.91011974705,2.3935639134,123.690635704,123.690635704
 02/21  08:00:00,25.9356839168,12.7820712548,0.0,0.726005847052,7.6404789882,4.7871278268,86.0199924926,86.0199924926
 02/21  09:00:00,40.8229378388,12.7820712548,0.0,0.562195416637,19.1011974705,8.3774736969,65.8842291052,65.8842291052
 02/21  10:00:00,58.3011054377,12.7820712548,0.0,0.365841125761,34.3821554469,10.7710376103,33.8035795664,33.8035795664
 02/21  11:00:00,58.1504182769,12.7820712548,0.0,0.215153964986,34.3821554469,10.7710376103,14.4113004083,14.4113004083
 02/21  12:00:00,57.9774922438,12.7797343231,0.0,0.0445648634502,34.3821554469,10.7710376103,2.30665294004,2.30665294004
 02/21  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.370945695056,0.370945695056
 02/21  14:00:00,57.9759769388,12.7750604599,0.0477234216424,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  15:00:00,58.2840106907,12.7750604599,0.355757173599,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  16:00:00,58.5416918637,12.7750604599,0.613438346552,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,59.0322361114,12.7750604599,1.1039825943,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,62.3680573486,12.7750604599,0.306803831505,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,53.548359511,12.7750604599,0.0116064328489,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  20:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  21:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,23.1980440787,12.7820712548,0.0,0.601622496799,1.91011974705,2.3935639134,67.4461819478,67.4461819478
 02/22  08:00:00,25.6386581555,12.7820712548,0.0,0.428980085777,7.6404789882,4.7871278268,44.3792611834,44.3792611834
 02/22  09:00:00,40.5997293985,12.7820712548,0.0,0.338986976304,19.1011974705,8.3774736969,31.2740541054,31.2740541054
 02/22  10:00:00,58.1352928512,12.7820712548,0.0,0.200028539202,34.3821554469,10.7710376103,8.73859712048,8.73859712048
 02/22  11:00:00,58.0488134221,12.7820712548,0.0,0.113549110103,34.3821554469,10.7710376103,1.92661429371,1.92661429371
 02/22  12:00:00,57.9625286829,12.7820712548,0.0,0.0272643709609,34.3821554469,10.7710376103,0.38674257868,0.38674257868
 02/22  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,60.6835868505,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,53.544653804,12.7797343231,0.0,0.00322686268223,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,53.5926341366,12.7820712548,0.0,0.048870263646,22.9214369646,9.5742556536,0.0,0.0
 02/22  21:00:00,48.6250955485,12.7820712548,0.0,0.0983531263011,19.1011974705,8.3774736969,0.914051736789,0.914051736789
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,23.1011135573,12.7820712548,0.0,0.50469197539,1.91011974705,2.3935639134,48.5873064913,48.5873064913
 02/23  08:00:00,25.4977154586,12.7820712548,0.0,0.28803738883,7.6404789882,4.7871278268,22.9707740506,22.9707740506
 02/23  09:00:00,40.3458203777,12.7820712548,0.0,0.0850779555791,19.1011974705,8.3774736969,4.58499040854,4.58499040854
 02/23  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.00495916063884,0.00495916063884
 02/23  11:00:00,58.334121315,12.7750604599,0.405867797919,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  12:00:00,59.3282158087,12.7750604599,1.39996229162,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  13:00:00,61.6237124735,12.7750604599,3.69545895642,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  14:00:00,63.1312421003,12.7750604599,5.20298858322,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  15:00:00,64.2633290846,12.7750604599,6.33507556752,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  16:00:00,65.2824303302,12.7750604599,7.35417681307,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  17:00:00,64.4927082179,12.7750604599,6.56445470075,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  18:00:00,64.6935562167,12.7750604599,4.00996936626,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  19:00:00,54.4034038083,12.7750604599,0.86665073021,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  20:00:00,53.6466706214,12.7750604599,0.109917543322,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  21:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,22.1497126915,12.7820712548,0.0,0.930957776311,1.91011974705,2.3935639134,124.870160882,124.870160882
 02/24  08:00:00,25.8212375897,12.7820712548,0.0,0.611559519942,7.6404789882,4.7871278268,88.5767339152,88.5767339152
 02/24  09:00:00,40.5590209731,12.7820712548,0.0,0.298278550944,19.1011974705,8.3774736969,53.9970428291,53.9970428291
 02/24  10:00:00,57.9557866688,12.7785658573,0.0,0.0240277543111,34.3821554469,10.7710376103,20.1768913822,20.1768913822
 02/24  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.04768860876,5.04768860876
 02/24  12:00:00,58.0348544738,12.7750604599,0.106600956661,0.0,34.3821554469,10.7710376103,0.791191497092,0.791191497092
 02/24  13:00:00,58.2242768437,12.7750604599,0.296023326608,0.0,34.3821554469,10.7710376103,0.0149878470752,0.0149878470752
 02/24  14:00:00,58.4128875694,12.7750604599,0.484634052322,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  15:00:00,58.6273941696,12.7750604599,0.699140652449,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  16:00:00,58.5533433487,12.7750604599,0.62508983153,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  17:00:00,58.2856226454,12.7750604599,0.357369128282,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  18:00:00,60.8656118607,12.7750604599,0.182025010288,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  19:00:00,53.5466300102,12.7750604599,0.00987693204404,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  20:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.195725011361,0.195725011361
 02/24  21:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,5.86125002848,5.86125002848
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,21.2406526882,12.7820712548,0.0,0.620288751388,1.91011974705,1.79517293505,85.8045458083,85.8045458083
 02/25  08:00:00,20.5656932195,12.7820712548,0.0,0.373036600577,3.8202394941,3.5903458701,54.5321060339,54.5321060339
 02/25  09:00:00,30.4608183735,12.7820712548,0.0,0.234118852939,11.4607184823,5.9839097835,36.9753140506,36.9753140506
 02/25  10:00:00,45.3913820424,12.7820712548,0.0,0.113618169484,22.9214369646,9.5742556536,9.88372330971,9.88372330971
 02/25  11:00:00,57.934328496,12.7773973915,0.0,0.00373804728813,34.3821554469,10.7710376103,1.07890518789,1.07890518789
 02/25  12:00:00,58.0012324801,12.7750604599,0.0729789629323,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  13:00:00,58.1668755227,12.7750604599,0.238622005598,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  14:00:00,58.3850345023,12.7750604599,0.456780985157,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  15:00:00,58.5243867009,12.7750604599,0.596133183803,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  16:00:00,59.2267724355,12.7750604599,1.29851891839,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  17:00:00,59.5770848406,12.7750604599,1.64883132348,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  18:00:00,61.1249344668,12.7750604599,0.441347616396,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  19:00:00,48.5315986195,12.7750604599,0.0118669922254,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/25  20:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  21:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  22:00:00,28.4516458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,20.2455135397,12.7820712548,0.0,0.0528569207507,3.8202394941,3.5903458701,5.53642689505,5.53642689505
 02/26  10:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.182884825351,0.182884825351
 02/26  11:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  12:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  13:00:00,45.8788767614,12.7750604599,0.608123683281,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  14:00:00,46.1274357683,12.7750604599,0.856682690186,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  15:00:00,46.0314194958,12.7750604599,0.760666417636,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  16:00:00,46.2453209935,12.7750604599,0.974567915424,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  17:00:00,46.1552702246,12.7750604599,0.884517146462,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  18:00:00,38.2512431792,12.7750604599,0.259199669347,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  19:00:00,33.4686672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,21.2629649572,12.7820712548,0.0,0.0442100420249,1.91011974705,2.3935639134,3.11916913823,3.11916913823
 02/27  08:00:00,25.2088048708,12.7785658573,0.0,0.00263219848032,7.6404789882,4.7871278268,0.0,0.0
 02/27  09:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/27  10:00:00,58.114444465,12.7750604599,0.186190947845,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  11:00:00,58.4622785082,12.7750604599,0.534024991115,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  12:00:00,59.7497638291,12.7750604599,1.82151031196,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  13:00:00,63.0345291993,12.7750604599,5.10627568213,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  14:00:00,65.3288895027,12.7750604599,7.40063598554,0.0,34.3821554469,10.7710376103,0.0,0.0
