Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/27  15:00:00,65.9450650185,12.7750604599,8.01681150138,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  16:00:00,60.3079993675,12.7750604599,2.37974585036,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  17:00:00,58.1235236845,12.7750604599,0.19527016742,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  18:00:00,60.6851189339,12.7750604599,0.00153208346584,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/27  20:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/27  21:00:00,48.5373230314,12.7773973915,0.0,0.0152544725152,19.1011974705,8.3774736969,4.22742041983,4.22742041983
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,22.4337266614,12.7820712548,0.0,1.21497174622,1.91011974705,2.3935639134,154.824454758,154.824454758
 02/28  08:00:00,26.1676635233,12.7820712548,0.0,0.957985453558,7.6404789882,4.7871278268,125.997394257,125.997394257
 02/28  09:00:00,41.0708356085,12.7820712548,0.0,0.810093186345,19.1011974705,8.3774736969,111.537594641,111.537594641
 02/28  10:00:00,58.5479475041,12.7820712548,0.0,0.612683192168,34.3821554469,10.7710376103,90.1998323452,90.1998323452
 02/28  11:00:00,58.4570199767,12.7820712548,0.0,0.521755664738,34.3821554469,10.7710376103,79.2549901472,79.2549901472
 02/28  12:00:00,58.2992501007,12.7820712548,0.0,0.363985788751,34.3821554469,10.7710376103,63.0776775416,63.0776775416
 02/28  13:00:00,58.2455394678,12.7820712548,0.0,0.310275155825,34.3821554469,10.7710376103,57.7013336297,57.7013336297
 02/28  14:00:00,58.2311341465,12.7820712548,0.0,0.295869834565,34.3821554469,10.7710376103,55.4800737761,55.4800737761
 02/28  15:00:00,58.2053000072,12.7820712548,0.0,0.270035695231,34.3821554469,10.7710376103,51.6955444283,51.6955444283
 02/28  16:00:00,58.1883481051,12.7820712548,0.0,0.253083793117,34.3821554469,10.7710376103,46.3800083246,46.3800083246
 02/28  17:00:00,58.2834712452,12.7820712548,0.0,0.348206933292,34.3821554469,10.7710376103,50.0438603633,50.0438603633
 02/28  18:00:00,61.1619235618,12.7820712548,0.0,0.471325916483,34.3821554469,10.7710376103,60.0906853929,60.0906853929
 02/28  19:00:00,54.0943207689,12.7820712548,0.0,0.550556895963,22.9214369646,9.5742556536,69.746971776,69.746971776
 02/28  20:00:00,54.1654164998,12.7820712548,0.0,0.621652626842,22.9214369646,9.5742556536,80.1053276074,80.1053276074
 02/28  21:00:00,49.1897984187,12.7820712548,0.0,0.66305599655,19.1011974705,8.3774736969,85.367485003,85.367485003
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5909300054,0.00584232902579,0.0,0.0154040158955,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,22.8487796913,12.7820712548,0.0,1.63002477608,1.91011974705,2.3935639134,195.446893875,195.446893875
 03/01  08:00:00,26.3979891554,12.7820712548,0.0,1.1883110856,7.6404789882,4.7871278268,146.76575866,146.76575866
 03/01  09:00:00,41.10193884,12.7820712548,0.0,0.841196417887,19.1011974705,8.3774736969,117.854254887,117.854254887
 03/01  10:00:00,58.5406265619,12.7820712548,0.0,0.605362249951,34.3821554469,10.7710376103,87.7829061583,87.7829061583
 03/01  11:00:00,58.398549796,12.7820712548,0.0,0.463285484017,34.3821554469,10.7710376103,72.2319438475,72.2319438475
 03/01  12:00:00,58.2733885057,12.7820712548,0.0,0.338124193765,34.3821554469,10.7710376103,53.3445388161,53.3445388161
 03/01  13:00:00,58.2330226624,12.7820712548,0.0,0.297758350444,34.3821554469,10.7710376103,41.6850238346,41.6850238346
 03/01  14:00:00,58.152834245,12.7820712548,0.0,0.21756993309,34.3821554469,10.7710376103,33.6194895787,33.6194895787
 03/01  15:00:00,57.9802465579,12.7820712548,0.0,0.0449822459549,34.3821554469,10.7710376103,27.3506120368,27.3506120368
 03/01  16:00:00,57.9650052581,12.7820712548,0.0,0.0297409461061,34.3821554469,10.7710376103,21.7374335999,21.7374335999
 03/01  17:00:00,58.0811031243,12.7820712548,0.0,0.145838812368,34.3821554469,10.7710376103,25.5892000694,25.5892000694
 03/01  18:00:00,61.0096992807,12.7820712548,0.0,0.319101635413,34.3821554469,10.7710376103,37.7828986099,37.7828986099
 03/01  19:00:00,53.9443568616,12.7820712548,0.0,0.400592988647,22.9214369646,9.5742556536,46.0670966057,46.0670966057
 03/01  20:00:00,54.0158048421,12.7820712548,0.0,0.472040969136,22.9214369646,9.5742556536,56.662847363,56.662847363
 03/01  21:00:00,49.0403600504,12.7820712548,0.0,0.513617628226,19.1011974705,8.3774736969,62.9066037301,62.9066037301
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,22.5852533512,12.7820712548,0.0,1.36649843598,1.91011974705,2.3935639134,163.373435347,163.373435347
 03/02  08:00:00,26.0620909706,12.7820712548,0.0,0.852412900803,7.6404789882,4.7871278268,107.679807822,107.679807822
 03/02  09:00:00,40.7672990315,12.7820712548,0.0,0.506556609366,19.1011974705,8.3774736969,76.3320488149,76.3320488149
 03/02  10:00:00,58.2191182812,12.7820712548,0.0,0.283853969266,34.3821554469,10.7710376103,51.928215418,51.928215418
 03/02  11:00:00,58.132714106,12.7820712548,0.0,0.197449794041,34.3821554469,10.7710376103,41.0052537561,41.0052537561
 03/02  12:00:00,58.078840469,12.7820712548,0.0,0.143576157078,34.3821554469,10.7710376103,28.5287406406,28.5287406406
 03/02  13:00:00,57.9714276126,12.7820712548,0.0,0.0361633006235,34.3821554469,10.7710376103,23.0210321791,23.0210321791
 03/02  14:00:00,57.9713071866,12.7820712548,0.0,0.0360428746978,34.3821554469,10.7710376103,19.2086888937,19.2086888937
 03/02  15:00:00,57.9714753543,12.7820712548,0.0,0.0362110423806,34.3821554469,10.7710376103,13.4924188439,13.4924188439
 03/02  16:00:00,57.9408837056,12.7809027889,0.0,0.0067878594274,34.3821554469,10.7710376103,8.42155046049,8.42155046049
 03/02  17:00:00,58.0352952422,12.7820712548,0.0,0.10003093026,34.3821554469,10.7710376103,12.309546355,12.309546355
 03/02  18:00:00,60.9040164345,12.7820712548,0.0,0.213418789259,34.3821554469,10.7710376103,21.0295754617,21.0295754617
 03/02  19:00:00,53.8547263698,12.7820712548,0.0,0.310962496813,22.9214369646,9.5742556536,33.1729269048,33.1729269048
 03/02  20:00:00,53.9508038753,12.7820712548,0.0,0.407040002396,22.9214369646,9.5742556536,47.8095028446,47.8095028446
 03/02  21:00:00,48.9703810839,12.7820712548,0.0,0.443638661735,19.1011974705,8.3774736969,54.025530292,54.025530292
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5708521263,0.00116846580516,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.6254755322,0.0199872607983,0.0,0.0358046109899,1.91011974705,2.3935639134,0.362660838677,0.362660838677
 03/03  07:00:00,22.8584638186,12.7820712548,0.0,1.63970890345,1.91011974705,2.3935639134,203.232187806,203.232187806
 03/03  08:00:00,26.4099410262,12.7820712548,0.0,1.20026295643,7.6404789882,4.7871278268,158.500801579,158.500801579
 03/03  09:00:00,41.1146253495,12.7820712548,0.0,0.853882927395,19.1011974705,8.3774736969,130.836013965,130.836013965
 03/03  10:00:00,58.5126957225,12.7820712548,0.0,0.577431410508,34.3821554469,10.7710376103,102.492281324,102.492281324
 03/03  11:00:00,58.317669408,12.7820712548,0.0,0.382405096067,34.3821554469,10.7710376103,88.1083344954,88.1083344954
 03/03  12:00:00,58.143275347,12.7820712548,0.0,0.208011035037,34.3821554469,10.7710376103,68.7700111891,68.7700111891
 03/03  13:00:00,58.088149405,12.7820712548,0.0,0.152885093029,34.3821554469,10.7710376103,58.5670020165,58.5670020165
 03/03  14:00:00,58.0455505875,12.7820712548,0.0,0.110286275549,34.3821554469,10.7710376103,53.2611782734,53.2611782734
 03/03  15:00:00,58.1101628437,12.7820712548,0.0,0.174898531784,34.3821554469,10.7710376103,46.7516229736,46.7516229736
 03/03  16:00:00,58.0273130035,12.7820712548,0.0,0.0920486915926,34.3821554469,10.7710376103,38.1419694997,38.1419694997
 03/03  17:00:00,58.1247198839,12.7820712548,0.0,0.189455571972,34.3821554469,10.7710376103,41.6621620675,41.6621620675
 03/03  18:00:00,61.0716640992,12.7820712548,0.0,0.38106645388,34.3821554469,10.7710376103,53.8618584179,53.8618584179
 03/03  19:00:00,54.0582285166,12.7820712548,0.0,0.514464643655,22.9214369646,9.5742556536,68.838831023,68.838831023
 03/03  20:00:00,54.1495374696,12.7820712548,0.0,0.605773596623,22.9214369646,9.5742556536,82.1867849227,82.1867849227
 03/03  21:00:00,49.1974579605,12.7820712548,0.0,0.670715538366,19.1011974705,8.3774736969,91.668488733,91.668488733
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9798794307,0.00350539741547,0.0,0.00508135114412,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,12.0566362269,0.0356137334656,0.0,0.0497298113321,1.91011974705,1.79517293505,0.799382955269,0.799382955269
 03/04  07:00:00,20.8525670132,12.7820712548,0.0,1.60986974304,1.91011974705,1.79517293505,203.176276954,203.176276954
 03/04  08:00:00,21.3005970183,12.7820712548,0.0,1.10794039931,3.8202394941,3.5903458701,150.612107026,150.612107026
 03/04  09:00:00,30.8605806081,12.7820712548,0.0,0.633881087547,11.4607184823,5.9839097835,103.763349432,103.763349432
 03/04  10:00:00,45.5287916271,12.7820712548,0.0,0.251027754115,22.9214369646,9.5742556536,59.1640412797,59.1640412797
 03/04  11:00:00,57.9452300238,12.7773973915,0.0,0.0146395750475,34.3821554469,10.7710376103,21.9532949647,21.9532949647
 03/04  12:00:00,57.9383593915,12.7750604599,0.0101058744287,0.0,34.3821554469,10.7710376103,4.34823915932,4.34823915932
 03/04  13:00:00,58.1864865691,12.7750604599,0.258233051987,0.0,34.3821554469,10.7710376103,2.06654867872,2.06654867872
 03/04  14:00:00,58.4833454181,12.7750604599,0.555091901025,0.0,34.3821554469,10.7710376103,0.340603624697,0.340603624697
 03/04  15:00:00,58.7321913019,12.7750604599,0.803937784828,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  16:00:00,58.7259903646,12.7750604599,0.797736847481,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  17:00:00,58.5860728171,12.7750604599,0.657819300022,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  18:00:00,61.0164690083,12.7750604599,0.332882157881,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  19:00:00,48.5233920163,12.7750604599,0.00366038902173,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/04  20:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.723393942966,0.723393942966
 03/04  21:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,1.638672669,1.638672669
 03/04  22:00:00,28.4528142899,12.7762289257,0.0,0.0,3.8202394941,3.5903458701,4.25751208893,4.25751208893
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,20.5946328698,12.7820712548,0.0,0.401976250799,3.8202394941,3.5903458701,56.4201973898,56.4201973898
 03/05  10:00:00,20.4455492788,12.7820712548,0.0,0.2528926598,3.8202394941,3.5903458701,34.47604152,34.47604152
 03/05  11:00:00,35.4020026645,12.7820712548,0.0,0.158281693191,15.2809579764,7.1806917402,17.4401977882,17.4401977882
 03/05  12:00:00,35.3608173329,12.7820712548,0.0,0.117096361511,15.2809579764,7.1806917402,7.21140803795,7.21140803795
 03/05  13:00:00,45.3043556882,12.7809027889,0.0,0.0277602810426,22.9214369646,9.5742556536,1.16269365504,1.16269365504
 03/05  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.208067348291,0.208067348291
 03/05  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  16:00:00,45.297753383,12.7750604599,0.0270003048742,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  17:00:00,45.3944817381,12.7750604599,0.123728659976,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  18:00:00,36.6143768432,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  19:00:00,33.4686672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,20.3425218113,12.7820712548,0.0,0.50143356272,1.91011974705,2.3935639134,54.3894579993,54.3894579993
 03/06  08:00:00,25.5448151118,12.7820712548,0.0,0.335137042088,7.6404789882,4.7871278268,33.8159598552,33.8159598552
 03/06  09:00:00,40.5024265266,12.7820712548,0.0,0.241684104401,19.1011974705,8.3774736969,19.4831533712,19.4831533712
 03/06  10:00:00,58.0622488013,12.7820712548,0.0,0.126984489305,34.3821554469,10.7710376103,2.76286219822,2.76286219822
 03/06  11:00:00,58.0685242259,12.7820712548,0.0,0.133259913964,34.3821554469,10.7710376103,5.81167668763,5.81167668763
 03/06  12:00:00,58.107918984,12.7820712548,0.0,0.17265467208,34.3821554469,10.7710376103,10.6305338249,10.6305338249
 03/06  13:00:00,58.1740924332,12.7820712548,0.0,0.238828121222,34.3821554469,10.7710376103,21.132352071,21.132352071
 03/06  14:00:00,58.2386027397,12.7820712548,0.0,0.303338427704,34.3821554469,10.7710376103,31.7525686439,31.7525686439
 03/06  15:00:00,58.2826708373,12.7820712548,0.0,0.347406525325,34.3821554469,10.7710376103,37.2489828163,37.2489828163
 03/06  16:00:00,58.3010567082,12.7820712548,0.0,0.365792396296,34.3821554469,10.7710376103,37.773235305,37.773235305
 03/06  17:00:00,58.3644755751,12.7820712548,0.0,0.429211263194,34.3821554469,10.7710376103,45.7038094125,45.7038094125
 03/06  18:00:00,59.827905887,12.7820712548,0.0,0.514974908336,34.3821554469,10.7710376103,57.8730801137,57.8730801137
 03/06  19:00:00,54.1621569067,12.7820712548,0.0,0.618393033711,22.9214369646,9.5742556536,66.4146922891,66.4146922891
 03/06  20:00:00,54.2657024006,12.7820712548,0.0,0.721938527675,22.9214369646,9.5742556536,77.6038719987,77.6038719987
 03/06  21:00:00,49.2587586294,12.7820712548,0.0,0.732016207223,19.1011974705,8.3774736969,85.2507376492,85.2507376492
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5898627241,0.00467386322063,0.0,0.0155052003798,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.6739694981,0.0354801999585,0.0,0.0688056377072,1.91011974705,2.3935639134,0.795651016711,0.795651016711
 03/07  05:00:00,12.7726110999,0.0911574645062,0.0,0.111769974906,1.91011974705,2.3935639134,2.18099288005,2.18099288005
 03/07  06:00:00,12.9448440438,0.147906239014,0.0,0.227254144311,1.91011974705,2.3935639134,3.3943354788,3.3943354788
 03/07  07:00:00,21.5821074287,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,218.278271926,218.278271926
 03/07  08:00:00,26.747605039,12.7820712548,0.0,1.53792696921,7.6404789882,4.7871278268,179.544106767,179.544106767
 03/07  09:00:00,41.5932056739,12.7820712548,0.0,1.33246325173,19.1011974705,8.3774736969,162.412575519,162.412575519
 03/07  10:00:00,59.104750798,12.7820712548,0.0,1.16948648604,34.3821554469,10.7710376103,140.06738752,140.06738752
 03/07  11:00:00,59.0133752597,12.7820712548,0.0,1.07811094778,34.3821554469,10.7710376103,131.347246388,131.347246388
 03/07  12:00:00,58.9268551148,12.7820712548,0.0,0.991590802814,34.3821554469,10.7710376103,119.8238423,119.8238423
 03/07  13:00:00,58.8911917038,12.7820712548,0.0,0.955927391817,34.3821554469,10.7710376103,115.802547123,115.802547123
 03/07  14:00:00,58.8533421622,12.7820712548,0.0,0.918077850203,34.3821554469,10.7710376103,111.391869338,111.391869338
 03/07  15:00:00,58.8047034104,12.7820712548,0.0,0.869439098429,34.3821554469,10.7710376103,107.727028055,107.727028055
 03/07  16:00:00,58.8147672652,12.7820712548,0.0,0.879502953233,34.3821554469,10.7710376103,103.948421492,103.948421492
 03/07  17:00:00,58.8402766605,12.7820712548,0.0,0.905012348596,34.3821554469,10.7710376103,105.305904102,105.305904102
 03/07  18:00:00,60.2900107781,12.7820712548,0.0,0.977079799434,34.3821554469,10.7710376103,113.652331388,113.652331388
 03/07  19:00:00,54.6039212062,12.7820712548,0.0,1.0601573333,22.9214369646,9.5742556536,123.064027407,123.064027407
 03/07  20:00:00,54.6786093465,12.7820712548,0.0,1.13484547352,22.9214369646,9.5742556536,133.347548988,133.347548988
 03/07  21:00:00,49.7078847671,12.7820712548,0.0,1.1811423449,19.1011974705,8.3774736969,140.514398605,140.514398605
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5921036472,0.0161653126039,0.0,0.00625467410405,1.91011974705,2.3935639134,0.386469803204,0.386469803204
 03/07  24:00:00,12.8231741324,0.121951587382,0.0,0.131538884579,1.91011974705,2.3935639134,2.89416886171,2.89416886171
 03/08  01:00:00,13.0425312243,0.249176558468,0.0,0.223671005339,1.91011974705,2.3935639134,6.05844548602,6.05844548602
 03/08  02:00:00,13.1613961565,0.31692908735,0.0,0.274783408659,1.91011974705,2.3935639134,8.12414809259,8.12414809259
 03/08  03:00:00,13.3388740813,0.456499010945,0.0,0.312691409894,1.91011974705,2.3935639134,11.7747406719,11.7747406719
 03/08  04:00:00,13.3638648885,0.446405276552,0.0,0.347775951448,1.91011974705,2.3935639134,11.6295883853,11.6295883853
 03/08  05:00:00,13.5349826342,0.587108251674,0.0,0.37819072205,1.91011974705,2.3935639134,15.2955452275,15.2955452275
 03/08  06:00:00,13.5117897143,0.533797637392,0.0,0.408308416419,1.91011974705,2.3935639134,13.9907677369,13.9907677369
 03/08  07:00:00,21.5821074287,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,256.887322176,256.887322176
 03/08  08:00:00,26.9506972499,12.7820712548,0.0,1.74101918019,7.6404789882,4.7871278268,233.067740042,233.067740042
 03/08  09:00:00,41.9094203262,12.7820712548,0.0,1.64867790407,19.1011974705,8.3774736969,207.810983278,207.810983278
 03/08  10:00:00,59.1849729511,12.7820712548,0.0,1.24970863913,34.3821554469,10.7710376103,178.555526615,178.555526615
 03/08  11:00:00,59.0826853453,12.7820712548,0.0,1.14742103338,34.3821554469,10.7710376103,165.197088402,165.197088402
 03/08  12:00:00,58.8535158399,12.7820712548,0.0,0.918251527927,34.3821554469,10.7710376103,147.592789177,147.592789177
 03/08  13:00:00,58.7851862865,12.7820712548,0.0,0.849921974573,34.3821554469,10.7710376103,136.994594838,136.994594838
 03/08  14:00:00,58.6570328871,12.7820712548,0.0,0.721768575186,34.3821554469,10.7710376103,128.327957802,128.327957802
 03/08  15:00:00,58.6125944795,12.7820712548,0.0,0.677330167538,34.3821554469,10.7710376103,122.21875044,122.21875044
 03/08  16:00:00,58.6385083368,12.7820712548,0.0,0.703244024859,34.3821554469,10.7710376103,113.815160108,113.815160108
 03/08  17:00:00,58.7218457557,12.7820712548,0.0,0.786581443762,34.3821554469,10.7710376103,113.635478988,113.635478988
 03/08  18:00:00,60.2196155131,12.7820712548,0.0,0.906684534531,34.3821554469,10.7710376103,120.178926967,120.178926967
 03/08  19:00:00,54.5252375472,12.7820712548,0.0,0.981473674232,22.9214369646,9.5742556536,125.498640544,125.498640544
 03/08  20:00:00,54.6121676405,12.7820712548,0.0,1.06840376753,22.9214369646,9.5742556536,136.386976205,136.386976205
 03/08  21:00:00,49.6730825799,12.7820712548,0.0,1.14634015773,19.1011974705,8.3774736969,147.727309868,147.727309868
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.6423362901,0.0402561584093,0.0,0.0323964712155,1.91011974705,2.3935639134,0.961783297376,0.961783297376
 03/09  01:00:00,12.8762729541,0.190335760314,0.0,0.116253533379,1.91011974705,2.3935639134,5.00476259836,5.00476259836
 03/09  02:00:00,13.0376756696,0.287586792622,0.0,0.180405216481,1.91011974705,2.3935639134,7.49407145728,7.49407145728
 03/09  03:00:00,13.1760531721,0.381013683667,0.0,0.225355828025,1.91011974705,2.3935639134,10.2348195232,10.2348195232
 03/09  04:00:00,13.2583803318,0.424857280611,0.0,0.263839390785,1.91011974705,2.3935639134,11.0985995754,11.0985995754
 03/09  05:00:00,13.3654747206,0.498279433074,0.0,0.29751162703,1.91011974705,2.3935639134,13.4112699193,13.4112699193
 03/09  06:00:00,13.4338462643,0.535163991827,0.0,0.328998612068,1.91011974705,2.3935639134,14.002301057,14.002301057
 03/09  07:00:00,21.5821074287,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,250.605886957,250.605886957
 03/09  08:00:00,26.8675233847,12.7820712548,0.0,1.65784531495,7.6404789882,4.7871278268,204.334166559,204.334166559
 03/09  09:00:00,41.6370757107,12.7820712548,0.0,1.37633328852,19.1011974705,8.3774736969,174.989206919,174.989206919
 03/09  10:00:00,59.055704215,12.7820712548,0.0,1.12043990309,34.3821554469,10.7710376103,144.810181731,144.810181731
 03/09  11:00:00,58.9521673238,12.7820712548,0.0,1.0169030118,34.3821554469,10.7710376103,130.084424773,130.084424773
 03/09  12:00:00,58.8501039246,12.7820712548,0.0,0.914839612641,34.3821554469,10.7710376103,114.398031601,114.398031601
 03/09  13:00:00,58.7738275795,12.7820712548,0.0,0.838563267563,34.3821554469,10.7710376103,103.658160241,103.658160241
 03/09  14:00:00,58.7177813672,12.7820712548,0.0,0.782517055291,34.3821554469,10.7710376103,94.8517747092,94.8517747092
 03/09  15:00:00,58.6940264238,12.7820712548,0.0,0.758762111854,34.3821554469,10.7710376103,90.3407058932,90.3407058932
 03/09  16:00:00,58.6465992412,12.7820712548,0.0,0.711334929255,34.3821554469,10.7710376103,83.0778958441,83.0778958441
 03/09  17:00:00,58.6168077807,12.7820712548,0.0,0.681543468795,34.3821554469,10.7710376103,83.8072638612,83.8072638612
 03/09  18:00:00,60.0903784956,12.7820712548,0.0,0.777447516935,34.3821554469,10.7710376103,91.1378662101,91.1378662101
 03/09  19:00:00,54.4019973936,12.7820712548,0.0,0.858233520616,22.9214369646,9.5742556536,100.046382237,100.046382237
 03/09  20:00:00,54.4860161844,12.7820712548,0.0,0.942252311465,22.9214369646,9.5742556536,111.063338018,111.063338018
 03/09  21:00:00,49.5043642578,12.7820712548,0.0,0.977621835659,19.1011974705,8.3774736969,115.876250641,115.876250641
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.6594500966,0.0377159864188,0.0,0.0520504497085,1.91011974705,2.3935639134,0.858135840762,0.858135840762
 03/10  02:00:00,12.7779572646,0.090992494641,0.0,0.117281109491,1.91011974705,2.3935639134,2.14019146162,2.14019146162
 03/10  03:00:00,12.9231874152,0.183590196593,0.0,0.169913558173,1.91011974705,2.3935639134,4.6511518268,4.6511518268
 03/10  04:00:00,13.0431848839,0.270407513706,0.0,0.203093709722,1.91011974705,2.3935639134,6.89165617835,6.89165617835
 03/10  05:00:00,13.0909281239,0.294439863421,0.0,0.226804600079,1.91011974705,2.3935639134,7.72135627862,7.72135627862
 03/10  06:00:00,13.1946101713,0.374176959535,0.0,0.250749551331,1.91011974705,2.3935639134,9.69642367982,9.69642367982
 03/10  07:00:00,21.5821074287,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,230.288899589,230.288899589
 03/10  08:00:00,26.666771867,12.7820712548,0.0,1.45709379729,7.6404789882,4.7871278268,181.97171985,181.97171985
 03/10  09:00:00,41.2517396071,12.7820712548,0.0,0.990997184913,19.1011974705,8.3774736969,143.18803527,143.18803527
 03/10  10:00:00,58.5579325978,12.7820712548,0.0,0.62266828585,34.3821554469,10.7710376103,104.102753809,104.102753809
 03/10  11:00:00,58.366984709,12.7820712548,0.0,0.431720397076,34.3821554469,10.7710376103,90.0300307124,90.0300307124
 03/10  12:00:00,58.2030992457,12.7820712548,0.0,0.267834933728,34.3821554469,10.7710376103,72.2526866544,72.2526866544
 03/10  13:00:00,58.160075184,12.7820712548,0.0,0.224810872057,34.3821554469,10.7710376103,62.6815055869,62.6815055869
 03/10  14:00:00,58.0521147523,12.7820712548,0.0,0.116850440356,34.3821554469,10.7710376103,51.5154889577,51.5154889577
 03/10  15:00:00,58.1015763545,12.7820712548,0.0,0.16631204254,34.3821554469,10.7710376103,41.0783557726,41.0783557726
 03/10  16:00:00,58.1754155709,12.7820712548,0.0,0.240151258912,34.3821554469,10.7710376103,33.3880651055,33.3880651055
 03/10  17:00:00,58.2275174825,12.7820712548,0.0,0.292253170555,34.3821554469,10.7710376103,35.3736770151,35.3736770151
 03/10  18:00:00,59.7007839444,12.7820712548,0.0,0.387852965747,34.3821554469,10.7710376103,46.8849767479,46.8849767479
 03/10  19:00:00,54.0158429101,12.7820712548,0.0,0.472079037141,22.9214369646,9.5742556536,58.0675059361,58.0675059361
 03/10  20:00:00,54.0839746361,12.7820712548,0.0,0.540210763132,22.9214369646,9.5742556536,68.5772238067,68.5772238067
 03/10  21:00:00,49.1293362168,12.7820712548,0.0,0.602593794656,19.1011974705,8.3774736969,77.6135933074,77.6135933074
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9859730605,0.00350539741547,0.0,0.0111749810197,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,12.0819837927,0.0376513795638,0.0,0.0730397310315,1.91011974705,1.79517293505,0.856330235425,0.856330235425
 03/11  06:00:00,12.2850661182,0.196607341459,0.0,0.117166094688,1.91011974705,1.79517293505,4.98964812356,4.98964812356
 03/11  07:00:00,19.5203956256,12.7820712548,0.0,1.65536502208,1.91011974705,1.79517293505,211.169578857,211.169578857
 03/11  08:00:00,21.43531043,12.7820712548,0.0,1.24265381104,3.8202394941,3.5903458701,159.671229463,159.671229463
 03/11  09:00:00,31.1459034921,12.7820712548,0.0,0.91920397151,11.4607184823,5.9839097835,125.484871466,125.484871466
 03/11  10:00:00,45.9448022417,12.7820712548,0.0,0.667038368748,22.9214369646,9.5742556536,87.2279999334,87.2279999334
 03/11  11:00:00,58.4390520016,12.7820712548,0.0,0.503787689604,34.3821554469,10.7710376103,62.0701668547,62.0701668547
 03/11  12:00:00,58.1834353958,12.7820712548,0.0,0.248171083871,34.3821554469,10.7710376103,40.6270831526,40.6270831526
 03/11  13:00:00,58.1197475188,12.7820712548,0.0,0.184483206841,34.3821554469,10.7710376103,30.1356092482,30.1356092482
 03/11  14:00:00,57.9566898737,12.7785658573,0.0,0.0249309591698,34.3821554469,10.7710376103,21.2145651674,21.2145651674
 03/11  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.2967090062,14.2967090062
 03/11  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,9.40189496197,9.40189496197
 03/11  17:00:00,57.9561610598,12.7797343231,0.0,0.0232336794801,34.3821554469,10.7710376103,8.45615644477,8.45615644477
 03/11  18:00:00,59.4784102521,12.7820712548,0.0,0.165479273489,34.3821554469,10.7710376103,15.8916052887,15.8916052887
 03/11  19:00:00,48.8432375683,12.7820712548,0.0,0.316495146146,19.1011974705,8.3774736969,37.0965676084,37.0965676084
 03/11  20:00:00,38.9160774289,12.7820712548,0.0,0.423377908332,11.4607184823,5.9839097835,55.833860767,55.833860767
 03/11  21:00:00,39.0546821349,12.7820712548,0.0,0.561982614373,11.4607184823,5.9839097835,76.6643160429,76.6643160429
 03/11  22:00:00,29.1084516737,12.7820712548,0.0,0.649795054721,3.8202394941,3.5903458701,89.6455661635,89.6455661635
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,5.08646474618,0.00350539741547,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,21.5229741913,12.7820712548,0.0,1.33031757236,3.8202394941,3.5903458701,165.467230467,165.467230467
 03/12  09:00:00,20.8668932588,12.7820712548,0.0,0.674236639862,3.8202394941,3.5903458701,103.229539793,103.229539793
 03/12  10:00:00,35.5754182865,12.7820712548,0.0,0.331697315181,15.2809579764,7.1806917402,69.3603605851,69.3603605851
 03/12  11:00:00,35.3324427697,12.7820712548,0.0,0.0887217983139,15.2809579764,7.1806917402,46.1178590265,46.1178590265
 03/12  12:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,22.7720476846,22.7720476846
 03/12  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,12.9202649229,12.9202649229
 03/12  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,4.92004752786,4.92004752786
 03/12  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,2.60787059031,2.60787059031
 03/12  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,2.00097835994,2.00097835994
 03/12  17:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,5.11691302179,5.11691302179
 03/12  18:00:00,26.5803339416,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,16.2274563117,16.2274563117
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,26.3333547132,12.7820712548,0.0,0.981599798038,1.91011974705,2.3935639134,129.08019854,129.08019854
 03/13  07:00:00,27.3178770949,12.7820712548,0.0,0.730532358441,7.6404789882,4.7871278268,94.7412719592,94.7412719592
 03/13  08:00:00,40.7812616646,12.7820712548,0.0,0.520519242487,19.1011974705,8.3774736969,68.5685411955,68.5685411955
 03/13  09:00:00,58.1547099077,12.7820712548,0.0,0.219445595724,34.3821554469,10.7710376103,29.321656864,29.321656864
 03/13  10:00:00,58.0395786562,12.7820712548,0.0,0.104314344206,34.3821554469,10.7710376103,9.04973223194,9.04973223194
 03/13  11:00:00,57.940067111,12.7785658573,0.0,0.00830819643995,34.3821554469,10.7710376103,2.33310032304,2.33310032304
 03/13  12:00:00,57.9837231443,12.7750604599,0.0554696271557,0.0,34.3821554469,10.7710376103,0.319942172227,0.319942172227
 03/13  13:00:00,58.3183879944,12.7750604599,0.390134477242,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,58.7260370219,12.7750604599,0.797783504818,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,58.8531462505,12.7750604599,0.924892733386,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,58.5668003146,12.7750604599,0.638546797448,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,58.3345576191,12.7750604599,0.406304102003,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,46.8020576635,12.7750604599,0.153637918703,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,25.8545286976,12.7820712548,0.0,0.502773782401,1.91011974705,2.3935639134,62.0223611589,62.0223611589
 03/14  07:00:00,26.9890989126,12.7820712548,0.0,0.401754176171,7.6404789882,4.7871278268,45.9687167488,45.9687167488
 03/14  08:00:00,40.5138086241,12.7820712548,0.0,0.253066201966,19.1011974705,8.3774736969,25.3830638446,25.3830638446
 03/14  09:00:00,57.9636968886,12.7785658573,0.0,0.0319379740472,34.3821554469,10.7710376103,1.4799924457,1.4799924457
 03/14  10:00:00,57.9547706734,12.7750604599,0.0265171562782,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  11:00:00,58.4387363024,12.7750604599,0.510482785279,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,58.6248149394,12.7750604599,0.696561422248,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,58.7241237217,12.7750604599,0.795870204618,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,59.9340536675,12.7750604599,2.00580015036,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,61.8411828686,12.7750604599,3.91292935146,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,61.4500169218,12.7750604599,3.52176340469,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,59.8072353354,12.7750604599,1.8789818183,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,47.5545686189,12.7750604599,0.906148874068,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,53.8729173633,12.7750604599,0.336164285171,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,48.6774141762,12.7750604599,0.157682548902,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,25.6396352277,12.7820712548,0.0,0.287880312451,1.91011974705,2.3935639134,37.1557144716,37.1557144716
 03/15  07:00:00,26.8642874931,12.7820712548,0.0,0.276942756648,7.6404789882,4.7871278268,30.0565375337,30.0565375337
 03/15  08:00:00,40.4186028399,12.7820712548,0.0,0.157860417736,19.1011974705,8.3774736969,15.5019082325,15.5019082325
 03/15  09:00:00,57.9313470856,12.7762289257,0.0,0.00192510268527,34.3821554469,10.7710376103,0.135752274406,0.135752274406
 03/15  10:00:00,58.0445963709,12.7750604599,0.116342853783,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  11:00:00,58.5037909223,12.7750604599,0.575537405157,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  12:00:00,59.088233112,12.7750604599,1.15997959486,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  13:00:00,59.6792256992,12.7750604599,1.75097218205,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,60.7563176124,12.7750604599,2.82806409532,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,62.4820355256,12.7750604599,4.55378200844,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,62.3869829248,12.7750604599,4.4587294077,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,60.8251338156,12.7750604599,2.89688029844,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,47.4174417773,12.7750604599,0.769022032497,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,53.7930016637,12.7750604599,0.256248585618,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,48.5526592637,12.7750604599,0.0329276363761,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,25.745006344,12.7820712548,0.0,0.393251428818,1.91011974705,2.3935639134,56.5296257688,56.5296257688
 03/16  07:00:00,26.9112548412,12.7820712548,0.0,0.323910104799,7.6404789882,4.7871278268,41.4901947562,41.4901947562
 03/16  08:00:00,40.4461035266,12.7820712548,0.0,0.185361104446,19.1011974705,8.3774736969,20.4038158297,20.4038158297
 03/16  09:00:00,57.9387616608,12.7773973915,0.0,0.00817121203035,34.3821554469,10.7710376103,0.404337878226,0.404337878226
 03/16  10:00:00,58.1898477872,12.7750604599,0.261594270122,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  11:00:00,58.7493624189,12.7750604599,0.821108901747,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  12:00:00,59.0588593413,12.7750604599,1.13060582414,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  13:00:00,58.8398624485,12.7750604599,0.91160893135,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,58.6665552879,12.7750604599,0.738301770808,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,58.8534523008,12.7750604599,0.925198783665,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,58.7008616708,12.7750604599,0.772608153719,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,58.1957854379,12.7750604599,0.267531920819,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,2.29034755787,2.29034755787
 03/16  20:00:00,48.5338857463,12.7785658573,0.0,0.0106487215729,19.1011974705,8.3774736969,13.864422111,13.864422111
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,26.1745004726,12.7820712548,0.0,0.822745557445,1.91011974705,2.3935639134,113.49595801,113.49595801
 03/17  07:00:00,27.2309943877,12.7820712548,0.0,0.643649651324,7.6404789882,4.7871278268,86.0369373169,86.0369373169
 03/17  08:00:00,40.7952517309,12.7820712548,0.0,0.534509308717,19.1011974705,8.3774736969,67.8638460565,67.8638460565
 03/17  09:00:00,58.3168600036,12.7820712548,0.0,0.381595691676,34.3821554469,10.7710376103,45.2249462768,45.2249462768
 03/17  10:00:00,58.0576348521,12.7820712548,0.0,0.122370540139,34.3821554469,10.7710376103,26.7279241728,26.7279241728
 03/17  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,10.4085722387,10.4085722387
 03/17  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.62403690967,4.62403690967
 03/17  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.34332504711,1.34332504711
 03/17  14:00:00,57.9936775366,12.7750604599,0.065424019526,0.0,34.3821554469,10.7710376103,0.275311157234,0.275311157234
 03/17  15:00:00,58.0945974253,12.7750604599,0.166343908155,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,58.1135338888,12.7750604599,0.185280371647,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,58.050450092,12.7750604599,0.122196574847,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,45.2716550274,12.7750604599,0.000901949269039,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0660266089427,0.0660266089427
 03/17  20:00:00,48.5382260066,12.7785658573,0.0,0.014988981826,19.1011974705,8.3774736969,5.47612488305,5.47612488305
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.56808471,12.7820712548,0.0,0.81472077311,1.91011974705,1.79517293505,105.192235566,105.192235566
 03/18  07:00:00,20.8172989651,12.7820712548,0.0,0.624642346175,3.8202394941,3.5903458701,80.0845047017,80.0845047017
 03/18  08:00:00,30.7095937683,12.7820712548,0.0,0.482894247746,11.4607184823,5.9839097835,65.7819403609,65.7819403609
 03/18  09:00:00,45.5706190808,12.7820712548,0.0,0.292855207813,22.9214369646,9.5742556536,43.2332439929,43.2332439929
 03/18  10:00:00,58.1131591651,12.7820712548,0.0,0.177894853115,34.3821554469,10.7710376103,26.0855744592,26.0855744592
 03/18  11:00:00,58.1097992735,12.7820712548,0.0,0.174534961518,34.3821554469,10.7710376103,18.9863758064,18.9863758064
 03/18  12:00:00,58.0524630413,12.7820712548,0.0,0.117198729381,34.3821554469,10.7710376103,20.0547815946,20.0547815946
 03/18  13:00:00,57.9309456367,12.7762289257,0.0,0.0015236537428,34.3821554469,10.7710376103,14.278470057,14.278470057
 03/18  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.4038708604,14.4038708604
 03/18  15:00:00,57.938762663,12.7773973915,0.0,0.00817221428158,34.3821554469,10.7710376103,16.2897262029,16.2897262029
 03/18  16:00:00,58.0555171883,12.7820712548,0.0,0.120252876321,34.3821554469,10.7710376103,18.3347636709,18.3347636709
 03/18  17:00:00,58.1497013766,12.7820712548,0.0,0.214437064661,34.3821554469,10.7710376103,24.8279653842,24.8279653842
 03/18  18:00:00,40.5962426888,12.7820712548,0.0,0.33550026667,19.1011974705,8.3774736969,44.0352312614,44.0352312614
