Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/18  19:00:00,38.8893934595,12.7820712548,0.0,0.396693938913,11.4607184823,5.9839097835,53.0700837336,53.0700837336
 03/18  20:00:00,38.9386719711,12.7820712548,0.0,0.445972450509,11.4607184823,5.9839097835,59.7631180066,59.7631180066
 03/18  21:00:00,28.9928119884,12.7820712548,0.0,0.534155369429,3.8202394941,3.5903458701,74.6371324871,74.6371324871
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.4524872201,12.7820712548,0.0,1.25983060115,3.8202394941,3.5903458701,150.696521614,150.696521614
 03/19  09:00:00,21.0018938619,12.7820712548,0.0,0.809237242931,3.8202394941,3.5903458701,117.621007952,117.621007952
 03/19  10:00:00,35.8349547247,12.7820712548,0.0,0.59123375331,15.2809579764,7.1806917402,101.157912439,101.157912439
 03/19  11:00:00,35.6994969875,12.7820712548,0.0,0.455776016142,15.2809579764,7.1806917402,90.5681404098,90.5681404098
 03/19  12:00:00,45.5745498961,12.7820712548,0.0,0.296786023183,22.9214369646,9.5742556536,71.1003633207,71.1003633207
 03/19  13:00:00,45.4799664564,12.7820712548,0.0,0.202202583498,22.9214369646,9.5742556536,60.6527737906,60.6527737906
 03/19  14:00:00,45.5316136667,12.7820712548,0.0,0.253849793742,22.9214369646,9.5742556536,55.401948902,55.401948902
 03/19  15:00:00,45.6061581438,12.7820712548,0.0,0.328394270881,22.9214369646,9.5742556536,52.3899614811,52.3899614811
 03/19  16:00:00,45.6402657395,12.7820712548,0.0,0.362501866536,22.9214369646,9.5742556536,53.7175784735,53.7175784735
 03/19  17:00:00,35.3863244618,12.7820712548,0.0,0.142603490421,15.2809579764,7.1806917402,79.3781085474,79.3781085474
 03/19  18:00:00,25.4362770666,12.7820712548,0.0,0.226598996871,7.6404789882,4.7871278268,92.9709625274,92.9709625274
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5930424263,0.00584232902579,0.0,0.0175164368162,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.6587220601,0.0327867623044,0.0,0.0562516373302,1.91011974705,2.3935639134,0.720375948675,0.720375948675
 03/20  06:00:00,26.9803697188,12.7820712548,0.0,1.62861480356,1.91011974705,2.3935639134,200.196021701,200.196021701
 03/20  07:00:00,26.4936694543,12.7820712548,0.0,1.28399138457,7.6404789882,4.7871278268,161.077110317,161.077110317
 03/20  08:00:00,41.3418843962,12.7820712548,0.0,1.081141974,19.1011974705,8.3774736969,140.950184382,140.950184382
 03/20  09:00:00,58.7692675174,12.7820712548,0.0,0.83400320546,34.3821554469,10.7710376103,113.991969645,113.991969645
 03/20  10:00:00,58.7060896252,12.7820712548,0.0,0.770825313271,34.3821554469,10.7710376103,102.623671145,102.623671145
 03/20  11:00:00,58.6262451195,12.7820712548,0.0,0.69098080756,34.3821554469,10.7710376103,86.7782010638,86.7782010638
 03/20  12:00:00,58.575780242,12.7820712548,0.0,0.640515930017,34.3821554469,10.7710376103,79.9502038864,79.9502038864
 03/20  13:00:00,58.4951958295,12.7820712548,0.0,0.5599315175,34.3821554469,10.7710376103,69.3855883596,69.3855883596
 03/20  14:00:00,58.362859376,12.7820712548,0.0,0.42759506405,34.3821554469,10.7710376103,55.5256216864,55.5256216864
 03/20  15:00:00,58.2840506963,12.7820712548,0.0,0.348786384373,34.3821554469,10.7710376103,44.9898469446,44.9898469446
 03/20  16:00:00,58.2218375888,12.7820712548,0.0,0.286573276855,34.3821554469,10.7710376103,38.5252726786,38.5252726786
 03/20  17:00:00,58.2853697706,12.7820712548,0.0,0.350105458637,34.3821554469,10.7710376103,40.0904540231,40.0904540231
 03/20  18:00:00,45.7022520427,12.7820712548,0.0,0.424488169797,22.9214369646,9.5742556536,46.294752854,46.294752854
 03/20  19:00:00,54.0611823404,12.7820712548,0.0,0.517418467427,22.9214369646,9.5742556536,58.5050103833,58.5050103833
 03/20  20:00:00,49.1288648189,12.7820712548,0.0,0.602122396709,19.1011974705,8.3774736969,70.5625477715,70.5625477715
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.597350204,0.00701079483094,0.0,0.0206557486712,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,26.9304447534,12.7820712548,0.0,1.57868983816,1.91011974705,2.3935639134,184.639407293,184.639407293
 03/21  07:00:00,26.4340989913,12.7820712548,0.0,1.22442092152,7.6404789882,4.7871278268,146.005621951,146.005621951
 03/21  08:00:00,41.2690230339,12.7820712548,0.0,1.00828061173,19.1011974705,8.3774736969,124.030109752,124.030109752
 03/21  09:00:00,58.6490717514,12.7820712548,0.0,0.713807439421,34.3821554469,10.7710376103,92.4460609707,92.4460609707
 03/21  10:00:00,58.4888652093,12.7820712548,0.0,0.553600897338,34.3821554469,10.7710376103,75.1330872514,75.1330872514
 03/21  11:00:00,58.2592034507,12.7820712548,0.0,0.323939138789,34.3821554469,10.7710376103,55.1999141603,55.1999141603
 03/21  12:00:00,58.1033826728,12.7820712548,0.0,0.168118360877,34.3821554469,10.7710376103,42.9894497712,42.9894497712
 03/21  13:00:00,58.0128099678,12.7820712548,0.0,0.0775456558097,34.3821554469,10.7710376103,35.9699316624,35.9699316624
 03/21  14:00:00,57.973417951,12.7820712548,0.0,0.0381536390184,34.3821554469,10.7710376103,30.2075436459,30.2075436459
 03/21  15:00:00,57.9582026424,12.7820712548,0.0,0.0229383304292,34.3821554469,10.7710376103,21.1479294373,21.1479294373
 03/21  16:00:00,57.9724252408,12.7820712548,0.0,0.0371609288436,34.3821554469,10.7710376103,15.8198826078,15.8198826078
 03/21  17:00:00,58.0633394448,12.7820712548,0.0,0.128075132898,34.3821554469,10.7710376103,16.5136345429,16.5136345429
 03/21  18:00:00,45.5033127533,12.7820712548,0.0,0.225548880393,22.9214369646,9.5742556536,23.3802072308,23.3802072308
 03/21  19:00:00,53.8980220964,12.7820712548,0.0,0.354258223414,22.9214369646,9.5742556536,40.0942919988,40.0942919988
 03/21  20:00:00,48.9599717746,12.7820712548,0.0,0.433229352483,19.1011974705,8.3774736969,52.8950552444,52.8950552444
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,26.8437812833,12.7820712548,0.0,1.49202636807,1.91011974705,2.3935639134,183.748500689,183.748500689
 03/22  07:00:00,26.3290162445,12.7820712548,0.0,1.11933817474,7.6404789882,4.7871278268,141.762372854,141.762372854
 03/22  08:00:00,41.1238286737,12.7820712548,0.0,0.863086251594,19.1011974705,8.3774736969,112.762836703,112.762836703
 03/22  09:00:00,58.4830047514,12.7820712548,0.0,0.547740439458,34.3821554469,10.7710376103,73.9100549626,73.9100549626
 03/22  10:00:00,58.2603139237,12.7820712548,0.0,0.325049611699,34.3821554469,10.7710376103,54.5024579545,54.5024579545
 03/22  11:00:00,58.0529747163,12.7820712548,0.0,0.117710404337,34.3821554469,10.7710376103,34.5406617861,34.5406617861
 03/22  12:00:00,57.9389703635,12.7785658573,0.0,0.00721144898216,34.3821554469,10.7710376103,23.6173297856,23.6173297856
 03/22  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,16.4124541087,16.4124541087
 03/22  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,9.16218973391,9.16218973391
 03/22  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.13979082062,3.13979082062
 03/22  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.23048517124,2.23048517124
 03/22  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.01684638735,2.01684638735
 03/22  18:00:00,45.3044529816,12.7797343231,0.0,0.0290260402982,22.9214369646,9.5742556536,4.56139984001,4.56139984001
 03/22  19:00:00,53.7183004074,12.7820712548,0.0,0.17453653445,22.9214369646,9.5742556536,19.7271601601,19.7271601601
 03/22  20:00:00,48.786894943,12.7820712548,0.0,0.260152520803,19.1011974705,8.3774736969,30.3507192093,30.3507192093
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.4590008774,12.7820712548,0.0,1.10724596224,1.91011974705,2.3935639134,138.474577685,138.474577685
 03/23  07:00:00,25.995790571,12.7820712548,0.0,0.786112501271,7.6404789882,4.7871278268,98.2347476797,98.2347476797
 03/23  08:00:00,40.9008513597,12.7820712548,0.0,0.64010893754,19.1011974705,8.3774736969,77.686382669,77.686382669
 03/23  09:00:00,58.3372354354,12.7820712548,0.0,0.401971123448,34.3821554469,10.7710376103,46.564883456,46.564883456
 03/23  10:00:00,58.0681787456,12.7820712548,0.0,0.132914433661,34.3821554469,10.7710376103,22.9461047381,22.9461047381
 03/23  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.04049248624,5.04049248624
 03/23  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.55307597289,2.55307597289
 03/23  13:00:00,58.061576214,12.7750604599,0.133322696868,0.0,34.3821554469,10.7710376103,0.546740891219,0.546740891219
 03/23  14:00:00,58.2749348498,12.7750604599,0.346681332638,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,58.5174139272,12.7750604599,0.589160410058,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,58.6215700381,12.7750604599,0.693316520951,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,58.3839055335,12.7750604599,0.455652016353,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,45.4869361767,12.7750604599,0.216183098538,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,53.550594705,12.7750604599,0.0138416268489,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,25.8417728912,12.7820712548,0.0,0.490017976045,1.91011974705,2.3935639134,64.5466604511,64.5466604511
 03/24  07:00:00,25.5594507077,12.7820712548,0.0,0.349772637977,7.6404789882,4.7871278268,41.2991375485,41.2991375485
 03/24  08:00:00,40.4932522574,12.7820712548,0.0,0.232509835221,19.1011974705,8.3774736969,23.2798598522,23.2798598522
 03/24  09:00:00,58.0568809187,12.7820712548,0.0,0.121616606718,34.3821554469,10.7710376103,4.70709715382,4.70709715382
 03/24  10:00:00,57.9680011269,12.7809027889,0.0,0.0339052807998,34.3821554469,10.7710376103,1.31114513951,1.31114513951
 03/24  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.09272842999,0.09272842999
 03/24  12:00:00,58.0663253028,12.7750604599,0.13807178568,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,58.4175648917,12.7750604599,0.489311374576,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,58.847859822,12.7750604599,0.919606304859,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,60.6519360491,12.7750604599,2.72368253194,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,60.9175538049,12.7750604599,2.98930028779,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,60.071441587,12.7750604599,2.14318806986,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,46.4782500571,12.7750604599,1.20749697902,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,53.9253315565,12.7750604599,0.388578478365,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,48.7933962559,12.7750604599,0.27366462856,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,23.9167281474,12.7820712548,0.0,0.541030877263,1.91011974705,1.79517293505,73.1554385913,73.1554385913
 03/25  07:00:00,20.7482437977,12.7820712548,0.0,0.555587178726,3.8202394941,3.5903458701,73.9727337457,73.9727337457
 03/25  08:00:00,30.7667125305,12.7820712548,0.0,0.540013009978,11.4607184823,5.9839097835,74.5386350717,74.5386350717
 03/25  09:00:00,45.672795905,12.7820712548,0.0,0.395032032034,22.9214369646,9.5742556536,59.8520787306,59.8520787306
 03/25  10:00:00,58.1646228274,12.7820712548,0.0,0.229358515443,34.3821554469,10.7710376103,48.2705662584,48.2705662584
 03/25  11:00:00,58.0190660783,12.7820712548,0.0,0.0838017663502,34.3821554469,10.7710376103,40.7896762194,40.7896762194
 03/25  12:00:00,57.9338988327,12.7773973915,0.0,0.00330838392196,34.3821554469,10.7710376103,35.1198922526,35.1198922526
 03/25  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,29.3077634427,29.3077634427
 03/25  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,24.3708406313,24.3708406313
 03/25  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,18.7979805683,18.7979805683
 03/25  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,16.1689915836,16.1689915836
 03/25  17:00:00,57.9915701299,12.7820712548,0.0,0.0563058179832,34.3821554469,10.7710376103,20.3686274363,20.3686274363
 03/25  18:00:00,40.4967613738,12.7820712548,0.0,0.236018951608,19.1011974705,8.3774736969,38.4870397381,38.4870397381
 03/25  19:00:00,38.8349246983,12.7820712548,0.0,0.342225177772,11.4607184823,5.9839097835,50.1984686274,50.1984686274
 03/25  20:00:00,38.9174867555,12.7820712548,0.0,0.424787234932,11.4607184823,5.9839097835,61.2866804238,61.2866804238
 03/25  21:00:00,28.9645135395,12.7820712548,0.0,0.505856920523,3.8202394941,3.5903458701,76.6034583588,76.6034583588
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,21.6351219692,12.7820712548,0.0,1.44246535028,3.8202394941,3.5903458701,184.463993937,184.463993937
 03/26  09:00:00,21.1381315547,12.7820712548,0.0,0.945474935741,3.8202394941,3.5903458701,141.321260717,141.321260717
 03/26  10:00:00,35.901047127,12.7820712548,0.0,0.657326155608,15.2809579764,7.1806917402,116.258724193,116.258724193
 03/26  11:00:00,35.7425709341,12.7820712548,0.0,0.498849962755,15.2809579764,7.1806917402,103.050096193,103.050096193
 03/26  12:00:00,45.6027794667,12.7820712548,0.0,0.325015593727,22.9214369646,9.5742556536,79.0646964235,79.0646964235
 03/26  13:00:00,45.496513969,12.7820712548,0.0,0.218750096084,22.9214369646,9.5742556536,66.8656623315,66.8656623315
 03/26  14:00:00,45.4178130116,12.7820712548,0.0,0.140049138668,22.9214369646,9.5742556536,55.6419487327,55.6419487327
 03/26  15:00:00,45.3983492112,12.7820712548,0.0,0.120585338244,22.9214369646,9.5742556536,47.0570593645,47.0570593645
 03/26  16:00:00,45.449849393,12.7820712548,0.0,0.172085520006,22.9214369646,9.5742556536,43.9493581958,43.9493581958
 03/26  17:00:00,35.26608564,12.7797343231,0.0,0.0247016002122,15.2809579764,7.1806917402,64.2225403885,64.2225403885
 03/26  18:00:00,25.3359009605,12.7820712548,0.0,0.126222890792,7.6404789882,4.7871278268,75.9918769278,75.9918769278
 03/26  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,25.494481338,12.7820712548,0.0,1.52039308948,1.91011974705,2.3935639134,186.496680975,186.496680975
 03/27  07:00:00,26.3612518821,12.7820712548,0.0,1.15157381231,7.6404789882,4.7871278268,145.42160192,145.42160192
 03/27  08:00:00,41.2306970749,12.7820712548,0.0,0.969954652791,19.1011974705,8.3774736969,125.703931572,125.703931572
 03/27  09:00:00,58.6287015984,12.7820712548,0.0,0.693437286456,34.3821554469,10.7710376103,93.3086071771,93.3086071771
 03/27  10:00:00,58.3610616395,12.7820712548,0.0,0.425797327544,34.3821554469,10.7710376103,67.4494555698,67.4494555698
 03/27  11:00:00,58.1558940441,12.7820712548,0.0,0.220629732135,34.3821554469,10.7710376103,44.340415602,44.340415602
 03/27  12:00:00,58.0046261186,12.7820712548,0.0,0.0693618066865,34.3821554469,10.7710376103,28.7701392474,28.7701392474
 03/27  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,15.0184702125,15.0184702125
 03/27  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.16087942115,4.16087942115
 03/27  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.96330892201,1.96330892201
 03/27  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.2905936709,1.2905936709
 03/27  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.41830008211,1.41830008211
 03/27  18:00:00,45.276530359,12.7773973915,0.0,0.00344034922963,22.9214369646,9.5742556536,1.93973901643,1.93973901643
 03/27  19:00:00,52.2571182869,12.7820712548,0.0,0.0910210805691,22.9214369646,9.5742556536,5.58854766034,5.58854766034
 03/27  20:00:00,48.6918210607,12.7820712548,0.0,0.165078638527,19.1011974705,8.3774736969,15.4049322492,15.4049322492
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.7769829334,12.7820712548,0.0,0.80289468491,1.91011974705,2.3935639134,99.8996333403,99.8996333403
 03/28  07:00:00,25.8161038296,12.7820712548,0.0,0.606425759847,7.6404789882,4.7871278268,74.0258852237,74.0258852237
 03/28  08:00:00,40.7419547453,12.7820712548,0.0,0.481212323185,19.1011974705,8.3774736969,58.2975475157,58.2975475157
 03/28  09:00:00,58.2848521819,12.7820712548,0.0,0.349587869964,34.3821554469,10.7710376103,37.3800917205,37.3800917205
 03/28  10:00:00,58.2413834669,12.7820712548,0.0,0.306119154981,34.3821554469,10.7710376103,32.0782024019,32.0782024019
 03/28  11:00:00,58.1875629012,12.7820712548,0.0,0.252298589298,34.3821554469,10.7710376103,24.6573817566,24.6573817566
 03/28  12:00:00,58.1544252985,12.7820712548,0.0,0.219160986583,34.3821554469,10.7710376103,22.5858769228,22.5858769228
 03/28  13:00:00,58.1243083564,12.7820712548,0.0,0.189044044399,34.3821554469,10.7710376103,18.8447687376,18.8447687376
 03/28  14:00:00,58.0621337197,12.7820712548,0.0,0.126869407778,34.3821554469,10.7710376103,15.3212748189,15.3212748189
 03/28  15:00:00,58.0131954997,12.7820712548,0.0,0.0779311877748,34.3821554469,10.7710376103,10.022092036,10.022092036
 03/28  16:00:00,58.0751334979,12.7820712548,0.0,0.139869185911,34.3821554469,10.7710376103,11.8582732366,11.8582732366
 03/28  17:00:00,58.1420541687,12.7820712548,0.0,0.206789856754,34.3821554469,10.7710376103,17.3798262865,17.3798262865
 03/28  18:00:00,45.5594155194,12.7820712548,0.0,0.281651646486,22.9214369646,9.5742556536,25.3501221509,25.3501221509
 03/28  19:00:00,52.5225028808,12.7820712548,0.0,0.356405674517,22.9214369646,9.5742556536,36.7964104626,36.7964104626
 03/28  20:00:00,48.9253961291,12.7820712548,0.0,0.398653706946,19.1011974705,8.3774736969,45.4098637718,45.4098637718
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,25.0851845522,12.7820712548,0.0,1.11109630362,1.91011974705,2.3935639134,129.103189491,129.103189491
 03/29  07:00:00,26.0306851876,12.7820712548,0.0,0.821007117882,7.6404789882,4.7871278268,96.1066817898,96.1066817898
 03/29  08:00:00,40.9475431704,12.7820712548,0.0,0.686800748291,19.1011974705,8.3774736969,78.9509535217,78.9509535217
 03/29  09:00:00,58.4672552054,12.7820712548,0.0,0.531990893458,34.3821554469,10.7710376103,56.4805627882,56.4805627882
 03/29  10:00:00,58.3774754444,12.7820712548,0.0,0.442211132449,34.3821554469,10.7710376103,48.2664455548,48.2664455548
 03/29  11:00:00,58.2798163286,12.7820712548,0.0,0.344552016605,34.3821554469,10.7710376103,35.0450599464,35.0450599464
 03/29  12:00:00,58.2222212861,12.7820712548,0.0,0.286956974103,34.3821554469,10.7710376103,27.6518009784,27.6518009784
 03/29  13:00:00,58.176300524,12.7820712548,0.0,0.241036212052,34.3821554469,10.7710376103,21.8727250071,21.8727250071
 03/29  14:00:00,58.1498164546,12.7820712548,0.0,0.214552142646,34.3821554469,10.7710376103,18.3225432639,18.3225432639
 03/29  15:00:00,58.1305316747,12.7820712548,0.0,0.195267362757,34.3821554469,10.7710376103,13.9753177195,13.9753177195
 03/29  16:00:00,58.1403818925,12.7820712548,0.0,0.205117580523,34.3821554469,10.7710376103,14.483477514,14.483477514
 03/29  17:00:00,58.173328423,12.7820712548,0.0,0.238064111044,34.3821554469,10.7710376103,17.9635485845,17.9635485845
 03/29  18:00:00,45.5466398613,12.7820712548,0.0,0.268875988358,22.9214369646,9.5742556536,21.5489161391,21.5489161391
 03/29  19:00:00,52.4944332789,12.7820712548,0.0,0.328336072657,22.9214369646,9.5742556536,29.8837963537,29.8837963537
 03/29  20:00:00,48.895161614,12.7820712548,0.0,0.36841919186,19.1011974705,8.3774736969,36.3552849827,36.3552849827
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,25.1209703508,12.7820712548,0.0,1.1468821023,1.91011974705,2.3935639134,129.927332907,129.927332907
 03/30  07:00:00,26.0365525277,12.7820712548,0.0,0.826874457957,7.6404789882,4.7871278268,93.3767217257,93.3767217257
 03/30  08:00:00,40.9340093066,12.7820712548,0.0,0.673266884457,19.1011974705,8.3774736969,73.6710304693,73.6710304693
 03/30  09:00:00,58.4653562108,12.7820712548,0.0,0.530091898808,34.3821554469,10.7710376103,51.3703471537,51.3703471537
 03/30  10:00:00,58.3487949901,12.7820712548,0.0,0.413530678148,34.3821554469,10.7710376103,37.568029003,37.568029003
 03/30  11:00:00,58.1748293188,12.7820712548,0.0,0.239565006819,34.3821554469,10.7710376103,16.7639887219,16.7639887219
 03/30  12:00:00,57.9556541049,12.7785658573,0.0,0.0238951903738,34.3821554469,10.7710376103,5.40068753029,5.40068753029
 03/30  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.24510331908,2.24510331908
 03/30  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.538221849906,0.538221849906
 03/30  15:00:00,57.98929406,12.7750604599,0.0610405428442,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,58.1202778985,12.7750604599,0.192024381421,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,58.101697091,12.7750604599,0.173443573903,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,45.3404118275,12.7750604599,0.0696587493969,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,52.1590864115,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,24.5320003902,12.7820712548,0.0,0.557912141658,1.91011974705,2.3935639134,65.6492138123,65.6492138123
 03/31  07:00:00,25.6211512778,12.7820712548,0.0,0.411473208022,7.6404789882,4.7871278268,45.4734515647,45.4734515647
 03/31  08:00:00,40.597330272,12.7820712548,0.0,0.336587849881,19.1011974705,8.3774736969,33.0007022504,33.0007022504
 03/31  09:00:00,58.1700815046,12.7820712548,0.0,0.234817192623,34.3821554469,10.7710376103,16.0918148646,16.0918148646
 03/31  10:00:00,58.1017593108,12.7820712548,0.0,0.166494998799,34.3821554469,10.7710376103,9.78849684824,9.78849684824
 03/31  11:00:00,58.0230831098,12.7820712548,0.0,0.0878187978677,34.3821554469,10.7710376103,2.55983230714,2.55983230714
 03/31  12:00:00,58.0107216762,12.7820712548,0.0,0.0754573641998,34.3821554469,10.7710376103,2.39399717826,2.39399717826
 03/31  13:00:00,58.0187589722,12.7820712548,0.0,0.0834946602489,34.3821554469,10.7710376103,3.33048718016,3.33048718016
 03/31  14:00:00,58.0336957363,12.7820712548,0.0,0.0984314243269,34.3821554469,10.7710376103,5.64236602497,5.64236602497
 03/31  15:00:00,58.0407764744,12.7820712548,0.0,0.105512162424,34.3821554469,10.7710376103,5.12727428934,5.12727428934
 03/31  16:00:00,58.0819228698,12.7820712548,0.0,0.146658557851,34.3821554469,10.7710376103,9.49437094308,9.49437094308
 03/31  17:00:00,58.1467526073,12.7820712548,0.0,0.211488295315,34.3821554469,10.7710376103,16.7560696435,16.7560696435
 03/31  18:00:00,45.5571380798,12.7820712548,0.0,0.279374206844,22.9214369646,9.5742556536,25.7570980413,25.7570980413
 03/31  19:00:00,52.5266587142,12.7820712548,0.0,0.360561507922,22.9214369646,9.5742556536,37.4459503388,37.4459503388
 03/31  20:00:00,48.9271538051,12.7820712548,0.0,0.400411382925,19.1011974705,8.3774736969,44.0612941858,44.0612941858
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,23.2927072633,12.7820712548,0.0,1.29467665978,1.91011974705,1.79517293505,139.627292102,139.627292102
 04/01  07:00:00,21.2081422416,12.7820712548,0.0,1.01548562265,3.8202394941,3.5903458701,110.519848948,110.519848948
 04/01  08:00:00,30.9990797205,12.7820712548,0.0,0.772380199992,11.4607184823,5.9839097835,91.5097525362,91.5097525362
 04/01  09:00:00,45.7988223702,12.7820712548,0.0,0.521058497214,22.9214369646,9.5742556536,63.0233870844,63.0233870844
 04/01  10:00:00,58.2574274421,12.7820712548,0.0,0.322163130136,34.3821554469,10.7710376103,44.377196959,44.377196959
 04/01  11:00:00,58.0776481832,12.7820712548,0.0,0.142383871284,34.3821554469,10.7710376103,28.7053005438,28.7053005438
 04/01  12:00:00,57.9787809452,12.7820712548,0.0,0.0435166332005,34.3821554469,10.7710376103,18.5261946441,18.5261946441
 04/01  13:00:00,57.9396787052,12.7785658573,0.0,0.00791979063295,34.3821554469,10.7710376103,8.56564575394,8.56564575394
 04/01  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.4445234183,2.4445234183
 04/01  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.5296541686,1.5296541686
 04/01  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.915372354262,0.915372354262
 04/01  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.709084870539,0.709084870539
 04/01  18:00:00,40.3352680782,12.7814870218,0.0,0.075109888972,19.1011974705,8.3774736969,6.51270613461,6.51270613461
 04/01  19:00:00,37.3100726583,12.7820712548,0.0,0.195039804383,11.4607184823,5.9839097835,20.4491892834,20.4491892834
 04/01  20:00:00,38.7760492462,12.7820712548,0.0,0.283349725605,11.4607184823,5.9839097835,32.102627199,32.102627199
 04/01  21:00:00,28.8176046672,12.7820712548,0.0,0.35894804827,3.8202394941,3.5903458701,46.7750352923,46.7750352923
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,21.2763010358,12.7820712548,0.0,1.08364441686,3.8202394941,3.5903458701,127.75230644,127.75230644
 04/02  09:00:00,20.849961034,12.7820712548,0.0,0.65730441501,3.8202394941,3.5903458701,76.8632447418,76.8632447418
 04/02  10:00:00,35.7165180358,12.7820712548,0.0,0.472797064399,15.2809579764,7.1806917402,51.9722051674,51.9722051674
 04/02  11:00:00,35.5874429166,12.7820712548,0.0,0.343721945208,15.2809579764,7.1806917402,38.1059211439,38.1059211439
 04/02  12:00:00,45.4834516077,12.7820712548,0.0,0.205687734771,22.9214369646,9.5742556536,15.4620691484,15.4620691484
 04/02  13:00:00,45.399912659,12.7820712548,0.0,0.122148786038,22.9214369646,9.5742556536,4.51508712619,4.51508712619
 04/02  14:00:00,45.3450933333,12.7820712548,0.0,0.0673294603229,22.9214369646,9.5742556536,1.89025172956,1.89025172956
 04/02  15:00:00,45.2938455279,12.7809027889,0.0,0.0172501207862,22.9214369646,9.5742556536,0.486275179992,0.486275179992
 04/02  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,0.139044260343,0.139044260343
 04/02  18:00:00,25.2039729823,12.7762289257,0.0,0.000137241568459,7.6404789882,4.7871278268,1.41171938361,1.41171938361
 04/02  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,23.391705189,12.7820712548,0.0,0.795283607133,1.91011974705,2.3935639134,90.2523458367,90.2523458367
 04/03  07:00:00,25.7797194631,12.7820712548,0.0,0.570041393323,7.6404789882,4.7871278268,61.5582601024,61.5582601024
 04/03  08:00:00,40.6752100759,12.7820712548,0.0,0.414467653722,19.1011974705,8.3774736969,39.227014163,39.227014163
 04/03  09:00:00,58.1207955085,12.7820712548,0.0,0.185531196592,34.3821554469,10.7710376103,6.29052271402,6.29052271402
 04/03  10:00:00,57.9646935273,12.7797343231,0.0,0.0317661469156,34.3821554469,10.7710376103,0.211863427158,0.211863427158
 04/03  11:00:00,57.9795360554,12.7750604599,0.0512825382431,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,58.1795389843,12.7750604599,0.251285467205,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,58.9750692681,12.7750604599,1.046815751,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,60.8629976395,12.7750604599,2.93474412234,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,62.6507147342,12.7750604599,4.72246121703,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,62.2774925968,12.7750604599,4.34923907966,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,60.3149385975,12.7750604599,2.38668508035,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,45.921023624,12.7750604599,0.650270545876,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,52.3431866834,12.7750604599,0.184100271996,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,48.5850430413,12.7750604599,0.0653114140044,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,22.9046222813,12.7820712548,0.0,0.308200699434,1.91011974705,2.3935639134,26.4841845489,26.4841845489
 04/04  07:00:00,25.4795016759,12.7820712548,0.0,0.269823606182,7.6404789882,4.7871278268,23.5932160441,23.5932160441
 04/04  08:00:00,40.4912902582,12.7820712548,0.0,0.230547836044,19.1011974705,8.3774736969,17.2542443694,17.2542443694
 04/04  09:00:00,58.0845314972,12.7820712548,0.0,0.149267185295,34.3821554469,10.7710376103,5.04772419982,5.04772419982
 04/04  10:00:00,58.0671781571,12.7820712548,0.0,0.131913845121,34.3821554469,10.7710376103,8.17162598215,8.17162598215
 04/04  11:00:00,58.0690717237,12.7820712548,0.0,0.133807411728,34.3821554469,10.7710376103,8.4344802191,8.4344802191
 04/04  12:00:00,58.1009886521,12.7820712548,0.0,0.165724340119,34.3821554469,10.7710376103,14.2651905363,14.2651905363
 04/04  13:00:00,58.1067222999,12.7820712548,0.0,0.171457987964,34.3821554469,10.7710376103,18.3189075314,18.3189075314
 04/04  14:00:00,58.0404750324,12.7820712548,0.0,0.105210720471,34.3821554469,10.7710376103,18.0742146575,18.0742146575
 04/04  15:00:00,58.0650229342,12.7820712548,0.0,0.129758622199,34.3821554469,10.7710376103,13.0523139296,13.0523139296
 04/04  16:00:00,58.1149657725,12.7820712548,0.0,0.179701460508,34.3821554469,10.7710376103,14.8263187252,14.8263187252
 04/04  17:00:00,58.1752910967,12.7820712548,0.0,0.240026784699,34.3821554469,10.7710376103,20.416328306,20.416328306
 04/04  18:00:00,45.5702886993,12.7820712548,0.0,0.292524826299,22.9214369646,9.5742556536,27.1098543419,27.1098543419
 04/04  19:00:00,52.5217826989,12.7820712548,0.0,0.355685492643,22.9214369646,9.5742556536,35.974265373,35.974265373
 04/04  20:00:00,48.920619657,12.7820712548,0.0,0.393877234842,19.1011974705,8.3774736969,41.9835636004,41.9835636004
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,23.7826100304,12.7820712548,0.0,1.1861884485,1.91011974705,2.3935639134,134.872758373,134.872758373
 04/05  07:00:00,26.1176561528,12.7820712548,0.0,0.907978083089,7.6404789882,4.7871278268,105.400523227,105.400523227
 04/05  08:00:00,41.0455924634,12.7820712548,0.0,0.784850041294,19.1011974705,8.3774736969,90.4425432258,90.4425432258
 04/05  09:00:00,58.5790323741,12.7820712548,0.0,0.643768062132,34.3821554469,10.7710376103,70.8290381346,70.8290381346
 04/05  10:00:00,58.4557815166,12.7820712548,0.0,0.520517204672,34.3821554469,10.7710376103,64.0123511558,64.0123511558
 04/05  11:00:00,58.4071575224,12.7820712548,0.0,0.471893210418,34.3821554469,10.7710376103,55.2695917502,55.2695917502
 04/05  12:00:00,58.3786684156,12.7820712548,0.0,0.443404103697,34.3821554469,10.7710376103,50.7695347681,50.7695347681
 04/05  13:00:00,58.3535505501,12.7820712548,0.0,0.418286238154,34.3821554469,10.7710376103,47.3108204567,47.3108204567
 04/05  14:00:00,58.3559727989,12.7820712548,0.0,0.420708486946,34.3821554469,10.7710376103,47.5502844046,47.5502844046
 04/05  15:00:00,58.3513723386,12.7820712548,0.0,0.416108026694,34.3821554469,10.7710376103,45.0124048919,45.0124048919
 04/05  16:00:00,58.3677627149,12.7820712548,0.0,0.432498402912,34.3821554469,10.7710376103,46.3775983976,46.3775983976
 04/05  17:00:00,58.4076716907,12.7820712548,0.0,0.472407378709,34.3821554469,10.7710376103,52.7260587326,52.7260587326
 04/05  18:00:00,45.7964446153,12.7820712548,0.0,0.518680742357,22.9214369646,9.5742556536,58.4857805316,58.4857805316
 04/05  19:00:00,52.7613636591,12.7820712548,0.0,0.595266452776,22.9214369646,9.5742556536,66.7583931524,66.7583931524
 04/05  20:00:00,49.1668567351,12.7820712548,0.0,0.640114312969,19.1011974705,8.3774736969,73.0006240841,73.0006240841
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5732179405,0.00233693161031,0.0,0.00119734840016,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,24.1793081576,12.7820712548,0.0,1.58288657574,1.91011974705,2.3935639134,181.977879769,181.977879769
 04/06  07:00:00,26.3916875397,12.7820712548,0.0,1.18200946994,7.6404789882,4.7871278268,138.846676261,138.846676261
 04/06  08:00:00,41.1772691391,12.7820712548,0.0,0.916526716905,19.1011974705,8.3774736969,106.408862002,106.408862002
 04/06  09:00:00,58.5971522445,12.7820712548,0.0,0.661887932499,34.3821554469,10.7710376103,75.1247288951,75.1247288951
 04/06  10:00:00,58.3770207957,12.7820712548,0.0,0.441756483791,34.3821554469,10.7710376103,56.5091352397,56.5091352397
 04/06  11:00:00,58.2103613784,12.7820712548,0.0,0.275097066447,34.3821554469,10.7710376103,38.7771545122,38.7771545122
 04/06  12:00:00,58.0771015572,12.7820712548,0.0,0.141837245272,34.3821554469,10.7710376103,29.8976175213,29.8976175213
 04/06  13:00:00,58.0262892817,12.7820712548,0.0,0.0910249697344,34.3821554469,10.7710376103,21.4823075669,21.4823075669
 04/06  14:00:00,58.0510331562,12.7820712548,0.0,0.115768844291,34.3821554469,10.7710376103,16.2532386876,16.2532386876
 04/06  15:00:00,58.0236698328,12.7820712548,0.0,0.0884055208796,34.3821554469,10.7710376103,8.67780247019,8.67780247019
 04/06  16:00:00,58.0330129786,12.7820712548,0.0,0.0977486666209,34.3821554469,10.7710376103,7.49840952619,7.49840952619
 04/06  17:00:00,58.1285316507,12.7820712548,0.0,0.193267338716,34.3821554469,10.7710376103,16.4669587994,16.4669587994
 04/06  18:00:00,45.5472625385,12.7820712548,0.0,0.269498665519,22.9214369646,9.5742556536,24.4902347789,24.4902347789
 04/06  19:00:00,52.5300057168,12.7820712548,0.0,0.363908510511,22.9214369646,9.5742556536,37.2661579929,37.2661579929
 04/06  20:00:00,48.9801470969,12.7820712548,0.0,0.453404674764,19.1011974705,8.3774736969,52.3907137564,52.3907137564
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,23.9699555108,12.7820712548,0.0,1.37353392896,1.91011974705,2.3935639134,162.583222731,162.583222731
 04/07  07:00:00,26.201195336,12.7820712548,0.0,0.991517266244,7.6404789882,4.7871278268,118.547447851,118.547447851
 04/07  08:00:00,41.0144424315,12.7820712548,0.0,0.753700009301,19.1011974705,8.3774736969,88.9644897659,88.9644897659
