Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/07  09:00:00,58.4545046472,12.7820712548,0.0,0.519240335218,34.3821554469,10.7710376103,60.5734293024,60.5734293024
 04/07  10:00:00,58.2891943103,12.7820712548,0.0,0.353929998362,34.3821554469,10.7710376103,44.9170425486,44.9170425486
 04/07  11:00:00,58.0881516225,12.7820712548,0.0,0.152887310544,34.3821554469,10.7710376103,25.2847866687,25.2847866687
 04/07  12:00:00,57.9417791697,12.7773973915,0.0,0.0111887209538,34.3821554469,10.7710376103,13.3035903975,13.3035903975
 04/07  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.16189584109,5.16189584109
 04/07  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.60524535714,2.60524535714
 04/07  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.46740968741,1.46740968741
 04/07  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.775422389285,0.775422389285
 04/07  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.895319952135,0.895319952135
 04/07  18:00:00,45.3122321238,12.7809027889,0.0,0.0356367166963,22.9214369646,9.5742556536,2.07322874692,2.07322874692
 04/07  19:00:00,52.3026176206,12.7820712548,0.0,0.136520414285,22.9214369646,9.5742556536,9.54458633477,9.54458633477
 04/07  20:00:00,48.7246422785,12.7820712548,0.0,0.197899856303,19.1011974705,8.3774736969,17.2837295902,17.2837295902
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,21.5627319701,12.7820712548,0.0,0.942368033204,1.91011974705,1.79517293505,113.430527289,113.430527289
 04/08  07:00:00,20.9043207324,12.7820712548,0.0,0.711664113434,3.8202394941,3.5903458701,87.5502062636,87.5502062636
 04/08  08:00:00,30.7968210391,12.7820712548,0.0,0.570121518586,11.4607184823,5.9839097835,70.8740957822,70.8740957822
 04/08  09:00:00,45.6841728531,12.7820712548,0.0,0.406408980106,22.9214369646,9.5742556536,47.6228554462,47.6228554462
 04/08  10:00:00,58.2368143437,12.7820712548,0.0,0.301550031782,34.3821554469,10.7710376103,35.1812872816,35.1812872816
 04/08  11:00:00,58.1611898062,12.7820712548,0.0,0.225925494245,34.3821554469,10.7710376103,26.1508092268,26.1508092268
 04/08  12:00:00,58.1476831855,12.7820712548,0.0,0.212418873536,34.3821554469,10.7710376103,21.8401927348,21.8401927348
 04/08  13:00:00,58.1310219705,12.7820712548,0.0,0.195757658516,34.3821554469,10.7710376103,18.2839502093,18.2839502093
 04/08  14:00:00,58.1285334163,12.7820712548,0.0,0.193269104398,34.3821554469,10.7710376103,17.8462521779,17.8462521779
 04/08  15:00:00,58.1215071549,12.7820712548,0.0,0.186242842993,34.3821554469,10.7710376103,15.7711148354,15.7711148354
 04/08  16:00:00,58.121014502,12.7820712548,0.0,0.185750190034,34.3821554469,10.7710376103,13.5711636871,13.5711636871
 04/08  17:00:00,58.1613724287,12.7820712548,0.0,0.226108116765,34.3821554469,10.7710376103,17.4507302845,17.4507302845
 04/08  18:00:00,40.6057517268,12.7820712548,0.0,0.345009304658,19.1011974705,8.3774736969,38.9526584765,38.9526584765
 04/08  19:00:00,36.1626220641,12.7820712548,0.0,0.425255876889,11.4607184823,5.9839097835,51.3471586399,51.3471586399
 04/08  20:00:00,38.9856776771,12.7820712548,0.0,0.492978156533,11.4607184823,5.9839097835,60.4709904038,60.4709904038
 04/08  21:00:00,29.034345328,12.7820712548,0.0,0.575688709083,3.8202394941,3.5903458701,74.41690984,74.41690984
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,21.3272002234,12.7820712548,0.0,1.13454360441,3.8202394941,3.5903458701,130.96371867,130.96371867
 04/09  09:00:00,20.8470299195,12.7820712548,0.0,0.654373300574,3.8202394941,3.5903458701,82.8908222639,82.8908222639
 04/09  10:00:00,35.6573107733,12.7820712548,0.0,0.413589801935,15.2809579764,7.1806917402,59.9907731321,59.9907731321
 04/09  11:00:00,35.5050482717,12.7820712548,0.0,0.261327300322,15.2809579764,7.1806917402,47.6776486952,47.6776486952
 04/09  12:00:00,45.367763676,12.7820712548,0.0,0.0899998030778,22.9214369646,9.5742556536,27.0081860018,27.0081860018
 04/09  13:00:00,45.2772841766,12.7773973915,0.0,0.00419416690343,22.9214369646,9.5742556536,16.0024503184,16.0024503184
 04/09  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,7.3843320607,7.3843320607
 04/09  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,2.41117842458,2.41117842458
 04/09  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,1.53617342078,1.53617342078
 04/09  17:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,14.6354347815,14.6354347815
 04/09  18:00:00,25.2056361883,12.7762289257,0.0,0.00180044757175,7.6404789882,4.7871278268,25.7050731198,25.7050731198
 04/09  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,22.5101577643,12.7820712548,0.0,1.29140284905,1.91011974705,2.3935639134,157.266705268,157.266705268
 04/10  07:00:00,26.1172419434,12.7820712548,0.0,0.907563873682,7.6404789882,4.7871278268,112.195529015,112.195529015
 04/10  08:00:00,40.8731407529,12.7820712548,0.0,0.612398330782,19.1011974705,8.3774736969,71.6927705346,71.6927705346
 04/10  09:00:00,58.2563567679,12.7820712548,0.0,0.321092455969,34.3821554469,10.7710376103,29.1995646366,29.1995646366
 04/10  10:00:00,58.1392040489,12.7820712548,0.0,0.203939736938,34.3821554469,10.7710376103,15.6989989453,15.6989989453
 04/10  11:00:00,57.9617304624,12.7797343231,0.0,0.0288030820957,34.3821554469,10.7710376103,4.20839697279,4.20839697279
 04/10  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.01711979553,2.01711979553
 04/10  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.376655964353,0.376655964353
 04/10  14:00:00,57.9766696696,12.7750604599,0.0484161525063,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,58.1439309708,12.7750604599,0.215677453659,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,58.1780819515,12.7750604599,0.249828434399,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,58.1183423638,12.7750604599,0.190088846717,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,45.3147195783,12.7750604599,0.0439665001959,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,50.7814197448,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,48.5493496223,12.7785658573,0.0,0.0261125975407,19.1011974705,8.3774736969,0.392651285051,0.392651285051
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,21.9838661121,12.7820712548,0.0,0.765111196942,1.91011974705,2.3935639134,87.5722014929,87.5722014929
 04/11  07:00:00,25.7361847695,12.7820712548,0.0,0.526506699713,7.6404789882,4.7871278268,57.4738938357,57.4738938357
 04/11  08:00:00,40.5732022731,12.7820712548,0.0,0.312459850958,19.1011974705,8.3774736969,24.578725315,24.578725315
 04/11  09:00:00,58.0095824451,12.7820712548,0.0,0.07431813315,34.3821554469,10.7710376103,1.52816785906,1.52816785906
 04/11  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0435222479432,0.0435222479432
 04/11  11:00:00,58.2728631313,12.7750604599,0.34460961413,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,59.4372888788,12.7750604599,1.50903536171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,62.5646264366,12.7750604599,4.63637291946,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,65.1749285009,12.7750604599,7.24667498378,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,67.529903037,12.7750604599,9.60164951987,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,67.679222964,12.7750604599,9.75096944689,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,66.4524762999,12.7750604599,8.52422278281,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,51.9341834328,12.7750604599,6.6634303547,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,54.8883179967,12.7750604599,4.10689825196,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,50.7604901535,12.7750604599,2.24075852614,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,21.2838502618,12.7820712548,0.0,0.0650953466316,1.91011974705,2.3935639134,4.04702403496,4.04702403496
 04/12  07:00:00,25.2556536106,12.7820712548,0.0,0.0459755408504,7.6404789882,4.7871278268,0.338443010755,0.338443010755
 04/12  08:00:00,40.2577549124,12.7773973915,0.0,0.00168635347556,19.1011974705,8.3774736969,0.0,0.0
 04/12  09:00:00,58.1946389862,12.7750604599,0.266385469106,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,58.7459096354,12.7750604599,0.817656118285,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,62.1466769107,12.7750604599,4.21842339354,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,64.5065893833,12.7750604599,6.57833586615,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,65.6681748069,12.7750604599,7.73992128975,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,67.7105461385,12.7750604599,9.78229262138,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,69.1115586005,12.7750604599,11.1833050834,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,68.5669528713,12.7750604599,10.6386993542,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,67.6104843807,12.7750604599,9.68223086355,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,53.3976336686,12.7750604599,8.12688059045,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,56.689419374,12.7750604599,5.90799962921,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,50.1446276017,12.7750604599,1.62489597441,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,21.3237808112,12.7820712548,0.0,0.105025896025,1.91011974705,2.3935639134,14.1057510489,14.1057510489
 04/13  07:00:00,25.3624589272,12.7820712548,0.0,0.152780857452,7.6404789882,4.7871278268,17.9441366358,17.9441366358
 04/13  08:00:00,40.4162080635,12.7820712548,0.0,0.155465641381,19.1011974705,8.3774736969,16.1461843697,16.1461843697
 04/13  09:00:00,57.9957228877,12.7820712548,0.0,0.0604585757488,34.3821554469,10.7710376103,2.03822739938,2.03822739938
 04/13  10:00:00,57.930526853,12.7762289257,0.0,0.00110487011089,34.3821554469,10.7710376103,0.0,0.0
 04/13  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,57.9511677615,12.7750604599,0.0229142443788,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,58.127762187,12.7750604599,0.199508669919,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,58.2132898616,12.7750604599,0.285036344529,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,58.2703797793,12.7750604599,0.342126262151,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,58.2148518621,12.7750604599,0.286598344959,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,45.4126374895,12.7750604599,0.141884411353,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,50.7820842496,12.7750604599,0.000664504795718,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,21.921890185,12.7820712548,0.0,0.703135269845,1.91011974705,2.3935639134,87.2460284133,87.2460284133
 04/14  07:00:00,25.7432153525,12.7820712548,0.0,0.533537282743,7.6404789882,4.7871278268,65.2461020588,65.2461020588
 04/14  08:00:00,40.6172161869,12.7820712548,0.0,0.356473764704,19.1011974705,8.3774736969,39.6429434379,39.6429434379
 04/14  09:00:00,58.1098082148,12.7820712548,0.0,0.174543902854,34.3821554469,10.7710376103,11.7007095574,11.7007095574
 04/14  10:00:00,57.964880018,12.7797343231,0.0,0.0319526376666,34.3821554469,10.7710376103,1.26983002897,1.26983002897
 04/14  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,58.1350027571,12.7750604599,0.206749239978,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,58.956170407,12.7750604599,1.02791688983,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,62.8927190898,12.7750604599,4.96446557266,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,65.5932272878,12.7750604599,7.66497377065,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,65.4553322902,12.7750604599,7.52707877312,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,63.7979862435,12.7750604599,5.86973272636,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,50.7322497318,12.7750604599,5.46149665364,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,54.3059002523,12.7750604599,3.52448050752,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,49.4739411132,12.7750604599,0.954209485869,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,19.6205097014,12.7820712548,0.0,0.377812431222,1.91011974705,1.79517293505,50.6854496356,50.6854496356
 04/15  07:00:00,20.6012654951,12.7820712548,0.0,0.408608876192,3.8202394941,3.5903458701,45.2144248706,45.2144248706
 04/15  08:00:00,30.6435657142,12.7820712548,0.0,0.416866193621,11.4607184823,5.9839097835,45.4435384615,45.4435384615
 04/15  09:00:00,45.6124681801,12.7820712548,0.0,0.334704307151,22.9214369646,9.5742556536,37.0079560765,37.0079560765
 04/15  10:00:00,58.2179787396,12.7820712548,0.0,0.28271442765,34.3821554469,10.7710376103,30.1579915409,30.1579915409
 04/15  11:00:00,58.1618383709,12.7820712548,0.0,0.226574058903,34.3821554469,10.7710376103,23.3475536361,23.3475536361
 04/15  12:00:00,58.1559409752,12.7820712548,0.0,0.220676663211,34.3821554469,10.7710376103,24.0183868172,24.0183868172
 04/15  13:00:00,58.1554623937,12.7820712548,0.0,0.220198081728,34.3821554469,10.7710376103,24.3381187212,24.3381187212
 04/15  14:00:00,58.1445979888,12.7820712548,0.0,0.2093336768,34.3821554469,10.7710376103,21.5967346106,21.5967346106
 04/15  15:00:00,58.1430915588,12.7820712548,0.0,0.207827246839,34.3821554469,10.7710376103,19.4985326343,19.4985326343
 04/15  16:00:00,58.145935343,12.7820712548,0.0,0.21067103107,34.3821554469,10.7710376103,17.3352777828,17.3352777828
 04/15  17:00:00,58.1817962364,12.7820712548,0.0,0.246531924401,34.3821554469,10.7710376103,20.6025722175,20.6025722175
 04/15  18:00:00,40.5990194608,12.7820712548,0.0,0.338277038666,19.1011974705,8.3774736969,37.6889378063,37.6889378063
 04/15  19:00:00,36.1178717203,12.7820712548,0.0,0.380505533046,11.4607184823,5.9839097835,44.5904010572,44.5904010572
 04/15  20:00:00,38.8997015241,12.7820712548,0.0,0.407002003499,11.4607184823,5.9839097835,47.1064406641,47.1064406641
 04/15  21:00:00,28.9263261096,12.7820712548,0.0,0.467669490631,3.8202394941,3.5903458701,56.9298073964,56.9298073964
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.1565346044,12.7820712548,0.0,0.963877985416,3.8202394941,3.5903458701,104.573664843,104.573664843
 04/16  09:00:00,20.694509635,12.7820712548,0.0,0.501853016019,3.8202394941,3.5903458701,55.0688769051,55.0688769051
 04/16  10:00:00,35.4480151785,12.7820712548,0.0,0.204294207113,15.2809579764,7.1806917402,20.4028282998,20.4028282998
 04/16  11:00:00,35.2610284531,12.7785658573,0.0,0.020812879146,15.2809579764,7.1806917402,4.2839947904,4.2839947904
 04/16  12:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.548325935993,0.548325935993
 04/16  13:00:00,45.2947791213,12.7750604599,0.0240260431583,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,45.4721725565,12.7750604599,0.201419478354,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,45.5966590646,12.7750604599,0.325905986469,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,45.6735784827,12.7750604599,0.402825404571,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,35.3937715924,12.7750604599,0.157061415929,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,20.4371104616,12.7820712548,0.0,0.596022213103,1.91011974705,2.3935639134,75.9052819262,75.9052819262
 04/17  07:00:00,25.5852550181,12.7820712548,0.0,0.375576948387,7.6404789882,4.7871278268,41.793648645,41.793648645
 04/17  08:00:00,40.4270282149,12.7820712548,0.0,0.166285792773,19.1011974705,8.3774736969,9.04397812825,9.04397812825
 04/17  09:00:00,57.9382705927,12.7773973915,0.0,0.00768014392938,34.3821554469,10.7710376103,0.0231028826522,0.0231028826522
 04/17  10:00:00,58.0842168122,12.7750604599,0.155963295078,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,59.0260649,12.7750604599,1.09781138285,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,61.5104427444,12.7750604599,3.58218922725,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,63.1783186085,12.7750604599,5.25006509135,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,64.1157192754,12.7750604599,6.18746575832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,65.500314714,12.7750604599,7.5720611969,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,65.1285022004,12.7750604599,7.2002486833,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,64.02086439,12.7750604599,6.09261087285,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,49.4948021938,12.7750604599,4.22404911566,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,51.9382076292,12.7750604599,1.15678788437,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,48.6921478403,12.7750604599,0.172416212969,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,20.1560384093,12.7820712548,0.0,0.314950160812,1.91011974705,2.3935639134,34.7519744351,34.7519744351
 04/18  07:00:00,25.4068522667,12.7820712548,0.0,0.197174196975,7.6404789882,4.7871278268,16.0194749162,16.0194749162
 04/18  08:00:00,40.3462418531,12.7820712548,0.0,0.0854994309089,19.1011974705,8.3774736969,1.06143076241,1.06143076241
 04/18  09:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,58.04097533,12.7750604599,0.112721812832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,58.2816369497,12.7750604599,0.353383432548,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,58.4350120848,12.7750604599,0.506758567684,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,58.7336920578,12.7750604599,0.805438540694,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,59.8108441807,12.7750604599,1.88259066353,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,60.4357125652,12.7750604599,2.50745904806,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,60.8657944633,12.7750604599,2.93754094619,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,47.3089300025,12.7750604599,2.03817692441,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,51.2901741193,12.7750604599,0.508754374509,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,48.8583846505,12.7750604599,0.338653023145,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,19.847097029,12.7809027889,0.0,0.00717724629643,1.91011974705,2.3935639134,0.0,0.0
 04/19  07:00:00,25.2038357407,12.7762289257,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  09:00:00,58.3130432517,12.7750604599,0.384789734628,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,59.3799876256,12.7750604599,1.45173410851,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,63.1821271287,12.7750604599,5.25387361157,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,68.4366260812,12.7750604599,10.5083725641,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,73.765209496,12.7750604599,15.8369559789,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,77.2709626897,12.7750604599,19.3427091725,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,79.9746615429,12.7750604599,22.0464080257,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,79.8855243559,12.7750604599,21.9572708388,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,78.0793818317,12.7750604599,20.1511283146,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,62.6848896795,12.7750604599,17.4141366014,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,65.1430737476,12.7750604599,14.3616540028,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,60.8149233203,12.7750604599,12.295191693,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,19.8420497928,12.7785658573,0.0,0.00446694164772,1.91011974705,2.3935639134,0.48709123037,0.48709123037
 04/20  07:00:00,25.2038357407,12.7762289257,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  09:00:00,58.3117919669,12.7750604599,0.383538449823,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  10:00:00,58.8830544234,12.7750604599,0.95480090627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,61.4216347055,12.7750604599,3.49338118836,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,63.1482485752,12.7750604599,5.21999505806,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,65.2335918566,12.7750604599,7.30533833947,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,66.9814172824,12.7750604599,9.05316376524,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,67.4962963905,12.7750604599,9.56804287337,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,67.1736913849,12.7750604599,9.2454378678,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,66.1723352997,12.7750604599,8.2440817826,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,51.3008503086,12.7750604599,6.03009723044,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,53.4363352581,12.7750604599,2.65491551334,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,48.9867601949,12.7750604599,0.467028567562,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,20.0610759804,12.7820712548,0.0,0.219987731825,1.91011974705,2.3935639134,30.8877854642,30.8877854642
 04/21  07:00:00,25.3335021088,12.7820712548,0.0,0.123824039067,7.6404789882,4.7871278268,13.0750320178,13.0750320178
 04/21  08:00:00,40.2633449093,12.7773973915,0.0,0.0072763503432,19.1011974705,8.3774736969,0.0,0.0
 04/21  09:00:00,57.9882266996,12.7750604599,0.0599731824338,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  10:00:00,58.4349618076,12.7750604599,0.506708290458,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,61.7051321591,12.7750604599,3.77687864202,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,65.0941898728,12.7750604599,7.16593635569,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,68.1660609264,12.7750604599,10.2378074093,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,65.5125786843,12.7750604599,7.58432516716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,61.628473349,12.7750604599,3.70021983188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,60.2318870417,12.7750604599,2.30363352456,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,59.2194872528,12.7750604599,1.29123373565,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,46.0131990981,12.7750604599,0.742446020002,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,49.8430645552,12.7750604599,0.439311477124,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,48.7986029563,12.7750604599,0.278871328932,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,19.2356864754,12.7750604599,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  07:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  08:00:00,30.2196887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  09:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,57.9600395975,12.7750604599,0.0317860803888,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,58.2631735201,12.7750604599,0.334920002994,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,58.4726000107,12.7750604599,0.544346493627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,59.2876202818,12.7750604599,1.35936676465,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,60.879860378,12.7750604599,2.95160686087,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,61.4021561043,12.7750604599,3.47390258719,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,59.4935408597,12.7750604599,1.56528734255,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,58.3837697455,12.7750604599,0.455516228388,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,40.296394351,12.7750604599,0.0426627237048,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,34.3526887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,28.4516458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.6743570124,12.7820712548,0.0,0.481700393468,3.8202394941,3.5903458701,58.3619120151,58.3619120151
 04/23  09:00:00,20.5069948502,12.7820712548,0.0,0.314338231293,3.8202394941,3.5903458701,41.0049496655,41.0049496655
 04/23  10:00:00,35.4593776956,12.7820712548,0.0,0.215656724293,15.2809579764,7.1806917402,24.5996625459,24.5996625459
 04/23  11:00:00,35.3182517297,12.7820712548,0.0,0.0745307583698,15.2809579764,7.1806917402,15.7191802269,15.7191802269
 04/23  12:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,2.13400248615,2.13400248615
 04/23  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.144500435301,0.144500435301
 04/23  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,45.2740851727,12.7750604599,0.00333209459481,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,45.2794962553,12.7750604599,0.00874317716306,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0290214235454,0.0290214235454
 04/23  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,19.1696938915,12.7820712548,0.0,0.706272309647,1.91011974705,2.3935639134,86.9143132793,86.9143132793
 04/24  07:00:00,25.6681151628,12.7820712548,0.0,0.458437093041,7.6404789882,4.7871278268,54.4896567547,54.4896567547
 04/24  08:00:00,40.5655700829,12.7820712548,0.0,0.30482766071,19.1011974705,8.3774736969,31.8519902742,31.8519902742
 04/24  09:00:00,58.0502296165,12.7820712548,0.0,0.114965304522,34.3821554469,10.7710376103,4.15944465079,4.15944465079
 04/24  10:00:00,57.9343692598,12.7773973915,0.0,0.00377881107672,34.3821554469,10.7710376103,0.0402460167462,0.0402460167462
 04/24  11:00:00,58.0070764848,12.7750604599,0.0788229676483,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,58.2732465431,12.7750604599,0.344993025945,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,58.7775756217,12.7750604599,0.849322104552,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,60.5959858978,12.7750604599,2.66773238063,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,62.3438722679,12.7750604599,4.41561875076,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,62.2285187354,12.7750604599,4.30026521826,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,61.3965108939,12.7750604599,3.46825737677,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,47.4371486754,12.7750604599,2.16639559727,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,49.7286187738,12.7750604599,0.324865695696,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,48.6203991268,12.7750604599,0.100667499489,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,18.6881768502,12.7820712548,0.0,0.224755268302,1.91011974705,2.3935639134,19.0055801137,19.0055801137
 04/25  07:00:00,25.343577422,12.7820712548,0.0,0.13389935226,7.6404789882,4.7871278268,5.05447174941,5.05447174941
 04/25  08:00:00,40.3094066044,12.7820712548,0.0,0.0486641822838,19.1011974705,8.3774736969,0.000708496513526,0.000708496513526
 04/25  09:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,58.1814629101,12.7750604599,0.25320939296,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,59.5089198358,12.7750604599,1.58066631871,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,62.0109602702,12.7750604599,4.08270675303,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,63.3658930829,12.7750604599,5.43763956576,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,64.5090419031,12.7750604599,6.58078838601,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,65.9258223356,12.7750604599,7.99756881851,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,64.9206100408,12.7750604599,6.99235652368,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,63.5556089508,12.7750604599,5.62735543367,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,50.2074867568,12.7750604599,4.93673367867,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,52.8147576598,12.7750604599,3.41100458165,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,51.2090178774,12.7750604599,2.68928625012,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,18.7539039548,12.7820712548,0.0,0.290482372925,1.91011974705,2.3935639134,30.2744336992,30.2744336992
 04/26  07:00:00,25.4015449764,12.7820712548,0.0,0.191866906684,7.6404789882,4.7871278268,14.7378904912,14.7378904912
 04/26  08:00:00,40.332143165,12.7820712548,0.0,0.0714007428196,19.1011974705,8.3774736969,0.530519107865,0.530519107865
 04/26  09:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  10:00:00,58.0885425174,12.7750604599,0.160289000271,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,58.3705224892,12.7750604599,0.442268972049,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,58.4714174564,12.7750604599,0.543163939242,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,58.9458154709,12.7750604599,1.01756195376,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,59.7195325133,12.7750604599,1.79127899614,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,61.0225817062,12.7750604599,3.09432818904,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,60.9130021706,12.7750604599,2.98474865349,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,60.1350547024,12.7750604599,2.2068011853,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,46.2126272021,12.7750604599,0.941874123985,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,49.5871516633,12.7750604599,0.183398585135,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,48.5236125564,12.7750604599,0.00388092910166,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,19.0949117297,12.7820712548,0.0,0.631490147796,1.91011974705,2.3935639134,78.4615790969,78.4615790969
 04/27  07:00:00,25.6645980798,12.7820712548,0.0,0.454920010014,7.6404789882,4.7871278268,55.7065633406,55.7065633406
 04/27  08:00:00,40.5590384573,12.7820712548,0.0,0.298296035192,19.1011974705,8.3774736969,33.7967467064,33.7967467064
 04/27  09:00:00,58.0362572944,12.7820712548,0.0,0.100992982463,34.3821554469,10.7710376103,4.66915413948,4.66915413948
 04/27  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,58.0162582826,12.7750604599,0.0880047654417,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,58.2603548297,12.7750604599,0.332101312619,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,58.6637040279,12.7750604599,0.735450510734,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,60.726409059,12.7750604599,2.79815554191,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,63.1055764754,12.7750604599,5.1773229583,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,63.7533875575,12.7750604599,5.82513404033,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,63.5840851452,12.7750604599,5.65583162811,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,49.7874250123,12.7750604599,4.51667193418,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,51.320003786,12.7750604599,1.91625070788,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,48.8529330617,12.7750604599,0.33320143437,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
