Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/28  06:00:00,18.5445703345,12.7820712548,0.0,0.0811487525858,1.91011974705,2.3935639134,0.685120438196,0.685120438196
 04/28  07:00:00,25.2580922751,12.7820712548,0.0,0.0484142053115,7.6404789882,4.7871278268,0.022767798217,0.022767798217
 04/28  08:00:00,40.2552223317,12.7762289257,0.0,0.000322238556746,19.1011974705,8.3774736969,0.0,0.0
 04/28  09:00:00,58.1062446874,12.7750604599,0.17799117024,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,60.1803205522,12.7750604599,2.25206703508,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,65.5462325577,12.7750604599,7.61797904061,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,69.3982426927,12.7750604599,11.4699891755,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,73.4318171884,12.7750604599,15.5035636713,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,75.7413990273,12.7750604599,17.8131455101,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,76.8354813064,12.7750604599,18.9072277893,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,75.8680751418,12.7750604599,17.9398216247,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,74.6222034843,12.7750604599,16.6939499672,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,60.2818474415,12.7750604599,15.0110943634,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,62.8810179974,12.7750604599,13.4772649192,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,60.7982925192,12.7750604599,12.2785608919,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,17.8580198087,12.7750604599,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  07:00:00,20.20540106,12.7797343231,0.0,0.0150813726443,3.8202394941,3.5903458701,1.47082748293,1.47082748293
 04/29  08:00:00,30.2496993501,12.7820712548,0.0,0.022999829589,11.4607184823,5.9839097835,1.9893174514,1.9893174514
 04/29  09:00:00,45.2773993978,12.7797343231,0.0,0.00197245643811,22.9214369646,9.5742556536,0.0,0.0
 04/29  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,40.3901903937,12.7814870218,0.0,0.130032204424,19.1011974705,8.3774736969,5.21629785464,5.21629785464
 04/29  19:00:00,34.6244452214,12.7820712548,0.0,0.264745700825,11.4607184823,5.9839097835,21.2872693218,21.2872693218
 04/29  20:00:00,38.7850219277,12.7820712548,0.0,0.292322407167,11.4607184823,5.9839097835,30.3997317903,30.3997317903
 04/29  21:00:00,28.8069516947,12.7820712548,0.0,0.348295075745,3.8202394941,3.5903458701,41.7735591169,41.7735591169
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,21.0070356067,12.7820712548,0.0,0.814378987719,3.8202394941,3.5903458701,92.706325502,92.706325502
 04/30  09:00:00,20.735235581,12.7820712548,0.0,0.542578962048,3.8202394941,3.5903458701,61.4293175628,61.4293175628
 04/30  10:00:00,35.5713909716,12.7820712548,0.0,0.327670000264,15.2809579764,7.1806917402,38.597420573,38.597420573
 04/30  11:00:00,35.4156869693,12.7820712548,0.0,0.17196599793,15.2809579764,7.1806917402,22.5682984259,22.5682984259
 04/30  12:00:00,45.3004260731,12.7797343231,0.0,0.0249991317093,22.9214369646,9.5742556536,3.21566064501,3.21566064501
 04/30  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.549774230724,0.549774230724
 04/30  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.00883185675884,0.00883185675884
 04/30  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.372528795078,0.372528795078
 04/30  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,19.3217132818,12.7820712548,0.0,0.858291699888,1.91011974705,2.3935639134,98.3194873112,98.3194873112
 05/01  07:00:00,25.7638216027,12.7820712548,0.0,0.554143532927,7.6404789882,4.7871278268,62.859302685,62.859302685
 05/01  08:00:00,40.5927154325,12.7820712548,0.0,0.33197301036,19.1011974705,8.3774736969,30.8122867817,30.8122867817
 05/01  09:00:00,58.0742871779,12.7820712548,0.0,0.139022865929,34.3821554469,10.7710376103,3.08807745837,3.08807745837
 05/01  10:00:00,57.9461425385,12.7785658573,0.0,0.0143836239652,34.3821554469,10.7710376103,0.109567107626,0.109567107626
 05/01  11:00:00,57.9666016994,12.7750604599,0.0383481822452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,58.222825268,12.7750604599,0.294571750897,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,58.4762932449,12.7750604599,0.548039727781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,59.5038226336,12.7750604599,1.57556911645,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,61.3488084131,12.7750604599,3.42055489596,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,62.0886790105,12.7750604599,4.16042549341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,61.8043554203,12.7750604599,3.87610190317,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,47.3934379871,12.7750604599,2.12268490898,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,49.6886361641,12.7750604599,0.284883086026,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,48.6258461606,12.7750604599,0.106114533308,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.3848653406,12.7820712548,0.0,0.299110425429,1.91011974705,2.3935639134,29.3772937526,29.3772937526
 05/02  07:00:00,25.464632547,12.7820712548,0.0,0.254954477207,7.6404789882,4.7871278268,24.0756028078,24.0756028078
 05/02  08:00:00,40.4283929833,12.7820712548,0.0,0.167650561099,19.1011974705,8.3774736969,10.0439205881,10.0439205881
 05/02  09:00:00,57.9680745564,12.7809027889,0.0,0.0339787102272,34.3821554469,10.7710376103,0.0516271537564,0.0516271537564
 05/02  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,57.934508249,12.7750604599,0.00625473192351,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,58.0436330762,12.7750604599,0.115379559035,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,58.142390491,12.7750604599,0.214136973924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,58.2528790565,12.7750604599,0.324625539422,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,58.3038262551,12.7750604599,0.375572738027,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,58.244083919,12.7750604599,0.315830401908,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,58.1858117235,12.7750604599,0.257558206339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,45.4160817948,12.7750604599,0.145328716641,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,48.0361593761,12.7750604599,0.0100729646646,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.7627941847,12.7820712548,0.0,0.677039269538,1.91011974705,2.3935639134,78.0352430522,78.0352430522
 05/03  07:00:00,25.7005171292,12.7820712548,0.0,0.490839059426,7.6404789882,4.7871278268,57.8413266229,57.8413266229
 05/03  08:00:00,40.5712513062,12.7820712548,0.0,0.310508884024,19.1011974705,8.3774736969,29.5180038662,29.5180038662
 05/03  09:00:00,58.0456088845,12.7820712548,0.0,0.110344572575,34.3821554469,10.7710376103,1.6381220547,1.6381220547
 05/03  10:00:00,57.9360974398,12.7773973915,0.0,0.00550699105505,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,57.9453714267,12.7750604599,0.017117909625,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,58.104285893,12.7750604599,0.176032375836,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,58.2545405612,12.7750604599,0.326287044067,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,58.626113399,12.7750604599,0.697859881882,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,59.7795001921,12.7750604599,1.85124667494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,60.0045049588,12.7750604599,2.07625144166,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,59.6645875405,12.7750604599,1.7363340234,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,45.9419389619,12.7750604599,0.671185883793,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,48.1452346804,12.7750604599,0.119148268929,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,17.6355909077,12.7820712548,0.0,0.549835992462,1.91011974705,2.3935639134,60.9955192147,60.9955192147
 05/04  07:00:00,25.5720247726,12.7820712548,0.0,0.362346702878,7.6404789882,4.7871278268,38.3698446047,38.3698446047
 05/04  08:00:00,40.4819957974,12.7820712548,0.0,0.221253375221,19.1011974705,8.3774736969,14.9527177174,14.9527177174
 05/04  09:00:00,57.9730544197,12.7797343231,0.0,0.0401270393274,34.3821554469,10.7710376103,0.115568094847,0.115568094847
 05/04  10:00:00,57.9306176368,12.7750604599,0.00236411969949,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,58.1806873661,12.7750604599,0.252433848976,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,58.9949998402,12.7750604599,1.06674632304,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,60.598229667,12.7750604599,2.66997614983,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,61.5341983922,12.7750604599,3.60594487509,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,62.7894546296,12.7750604599,4.86120111248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,63.268931729,12.7750604599,5.34067821183,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,62.9484561825,12.7750604599,5.02020266536,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,48.8461601606,12.7750604599,3.57540708245,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,49.2368249299,12.7750604599,1.21073851843,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,48.6422116864,12.7750604599,0.122480059095,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,17.5292989769,12.7820712548,0.0,0.443544061722,1.91011974705,2.3935639134,49.0677194463,49.0677194463
 05/05  07:00:00,25.5212502197,12.7820712548,0.0,0.31157214992,7.6404789882,4.7871278268,32.2554537332,32.2554537332
 05/05  08:00:00,40.4283250712,12.7820712548,0.0,0.167582649024,19.1011974705,8.3774736969,8.7224469174,8.7224469174
 05/05  09:00:00,57.9370205,12.7773973915,0.0,0.00643005124543,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,58.007904484,12.7750604599,0.0796509668945,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,58.4596606478,12.7750604599,0.531407130727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,60.4904968918,12.7750604599,2.56224337473,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,62.5909144604,12.7750604599,4.66266094326,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,64.1283433588,12.7750604599,6.20008984171,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,66.2752880368,12.7750604599,8.34703451966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,67.122534134,12.7750604599,9.19428061689,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,65.9579882953,12.7750604599,8.02973477814,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,51.9974150152,12.7750604599,6.72666193704,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,52.2214828528,12.7750604599,4.19539644136,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,49.218619556,12.7750604599,0.698887928636,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.8977712147,12.7820712548,0.0,0.410407277803,1.91011974705,1.79517293505,46.0860556526,46.0860556526
 05/06  07:00:00,20.4684739173,12.7820712548,0.0,0.275817298397,3.8202394941,3.5903458701,28.8406574094,28.8406574094
 05/06  08:00:00,30.3359078923,12.7820712548,0.0,0.109208371767,11.4607184823,5.9839097835,4.44826822955,4.44826822955
 05/06  09:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,58.4344614964,12.7750604599,0.506207979299,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,62.1754646375,12.7750604599,4.24721112037,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,64.7383514691,12.7750604599,6.81009795194,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,67.576712866,12.7750604599,9.64845934888,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,70.4675126636,12.7750604599,12.5392591465,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,72.251148609,12.7750604599,14.3228950918,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,72.1404676313,12.7750604599,14.2122141142,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,71.1420255488,12.7750604599,13.2137720317,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,50.3832185955,12.7750604599,10.1294869682,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,39.4636310306,12.7750604599,6.48860897157,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,40.6517622996,12.7750604599,2.16607357392,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,28.5579554765,12.7750604599,0.10630965238,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.18868419,12.7762289257,0.0,0.00186990008927,3.8202394941,3.5903458701,0.0,0.0
 05/07  09:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,36.5012458829,12.7750604599,1.26453570634,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,40.0278208683,12.7750604599,4.79111069181,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,54.0696282053,12.7750604599,8.79887512721,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,56.7816193595,12.7750604599,11.5108662814,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,58.6871949366,12.7750604599,13.4164418585,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,59.6746104265,12.7750604599,14.4038573483,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,60.4672648015,12.7750604599,15.1965117234,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,48.5548009337,12.7750604599,13.3180907572,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,36.2770522417,12.7750604599,11.0743849668,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  08:00:00,40.3460253092,12.7750604599,0.0922936818958,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,61.921951239,12.7750604599,3.99369772191,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,68.2010765153,12.7750604599,10.2728229981,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,73.1721702491,12.7750604599,15.243916732,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,76.273152034,12.7750604599,18.3448985168,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,78.2535266665,12.7750604599,20.3252731494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,80.4118836973,12.7750604599,22.4836301802,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,82.5994598024,12.7750604599,24.6712062853,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,81.9071694019,12.7750604599,23.9789158848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,80.2419308904,12.7750604599,22.3136773733,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,65.2227929612,12.7750604599,19.9520398831,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,63.1210516451,12.7750604599,15.0949652336,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,59.8471304693,12.7750604599,11.327398842,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,58.3215278856,12.7750604599,0.393274368509,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,58.5683068525,12.7750604599,0.640053335398,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,62.9835119711,12.7750604599,5.05525845395,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,67.4730766907,12.7750604599,9.54482317363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,69.4863501386,12.7750604599,11.5580966215,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,69.9734239479,12.7750604599,12.0451704308,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,71.4955226501,12.7750604599,13.567269133,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,71.9453977551,12.7750604599,14.0171442379,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,71.251693491,12.7750604599,13.3234399738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,56.5297924176,12.7750604599,11.2590393395,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,56.4167581325,12.7750604599,8.39067172109,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,54.6921885197,12.7750604599,6.17245689237,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,40.2808691217,12.7750604599,0.0271374943399,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,61.1169778177,12.7750604599,3.18872430061,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,66.677412076,12.7750604599,8.7491585589,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,72.5329305578,12.7750604599,14.6046770407,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,77.6699312259,12.7750604599,19.7416777088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,80.8724752507,12.7750604599,22.9442217335,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,83.2879498812,12.7750604599,25.3596963641,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,85.6606601448,12.7750604599,27.7324066277,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,86.0105745943,12.7750604599,28.0823210772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,85.4740200922,12.7750604599,27.5457665751,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,70.6161074885,12.7750604599,25.3453544103,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,68.6903704962,12.7750604599,20.6642840848,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,64.2292582646,12.7750604599,15.7095266372,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,25.3517034913,12.7750604599,0.149036216414,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,45.1524178845,12.7750604599,4.89868625715,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,74.011750682,12.7750604599,16.0834971649,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,78.911639413,12.7750604599,20.9833858959,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,85.0192466408,12.7750604599,27.0909931237,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,88.6005962556,12.7750604599,30.6723427385,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,89.9975548117,12.7750604599,32.0693012945,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,91.8692301426,12.7750604599,33.9409766255,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,94.3205025619,12.7750604599,36.3922490448,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,94.7652982481,12.7750604599,36.837044731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,92.5313181362,12.7750604599,34.6030646191,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,76.6138536287,12.7750604599,31.3431005506,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,74.7985048638,12.7750604599,26.7724184523,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,70.2162695133,12.7750604599,21.696537886,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  07:00:00,25.4538687283,12.7750604599,0.251201453397,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  08:00:00,45.1000935633,12.7750604599,4.84636193597,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,73.5503015635,12.7750604599,15.6220480463,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,80.2013151935,12.7750604599,22.2730616764,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,86.8908013837,12.7750604599,28.9625478666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,91.1019983842,12.7750604599,33.1737448671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,93.2279342892,12.7750604599,35.299680772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,94.6707327095,12.7750604599,36.7424791924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,95.9547526501,12.7750604599,38.0264991329,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,95.4269177619,12.7750604599,37.4986642448,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,94.2896800246,12.7750604599,36.3614265074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,79.1126704273,12.7750604599,33.8419173492,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,74.8546856781,12.7750604599,26.8285992666,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,70.4291663319,12.7750604599,21.9094347046,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.9002422838,12.7750604599,0.419889141754,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  07:00:00,22.6615984417,12.7750604599,2.47595261756,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  08:00:00,38.2181418956,12.7750604599,7.99845316991,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  09:00:00,61.351894769,12.7750604599,16.0811416909,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,79.206455511,12.7750604599,21.2782019939,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,84.6432366019,12.7750604599,26.7149830848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,88.5754857667,12.7750604599,30.6472322496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,91.295847542,12.7750604599,33.3675940249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,87.1449500499,12.7750604599,29.2166965328,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,84.3225066834,12.7750604599,26.3942531663,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,86.4475531799,12.7750604599,28.5192996628,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,83.172006203,12.7750604599,25.2437526859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,57.1077301908,12.7750604599,16.8539985635,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,45.9347068572,12.7750604599,12.9596847982,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,48.9116622798,12.7750604599,10.4259735541,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,35.51464625,12.7750604599,7.06300042593,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.1994516378,12.7750604599,0.0138058136964,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  09:00:00,20.3679119759,12.7750604599,0.182266151763,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  10:00:00,36.5688325866,12.7750604599,1.33212241006,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,39.5025965336,12.7750604599,4.26588635707,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,53.2422856921,12.7750604599,7.97153261398,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,55.239808624,12.7750604599,9.96905554584,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,55.7075126642,12.7750604599,10.4367595861,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,56.6430880975,12.7750604599,11.3723350193,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,57.60704935,12.7750604599,12.3362962718,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,45.1377962125,12.7750604599,9.90108603598,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,32.9486485882,12.7750604599,7.74598131324,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.178676328,12.7820712548,0.0,0.0929214127965,1.91011974705,2.3935639134,6.93144103245,6.93144103245
 05/15  07:00:00,25.2812028721,12.7820712548,0.0,0.07152480231,7.6404789882,4.7871278268,3.19139432347,3.19139432347
 05/15  08:00:00,40.2721822564,12.7809027889,0.0,0.0126083000527,19.1011974705,8.3774736969,0.0,0.0
 05/15  09:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,57.973162629,12.7750604599,0.0449091119078,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,58.2353911255,12.7750604599,0.30713760837,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,59.0133735869,12.7750604599,1.08512006979,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,60.5869185039,12.7750604599,2.6586649868,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,62.4088250923,12.7750604599,4.48057157514,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,64.2248661603,12.7750604599,6.29661264315,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,64.4288098383,12.7750604599,6.50055632119,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,63.9719165648,12.7750604599,6.0436630477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,50.4556569351,12.7750604599,5.18490385695,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,49.1536487275,12.7750604599,2.50522898275,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,48.9182582655,12.7750604599,0.398526638177,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,17.3936033757,12.7820712548,0.0,0.307848460521,1.91011974705,2.3935639134,29.1095596022,29.1095596022
 05/16  07:00:00,25.4235025068,12.7820712548,0.0,0.213824437097,7.6404789882,4.7871278268,17.2381545851,17.2381545851
 05/16  08:00:00,40.358975548,12.7820712548,0.0,0.0982331258184,19.1011974705,8.3774736969,2.45262650975,2.45262650975
 05/16  09:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,58.0022873146,12.7750604599,0.0740337974769,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,58.2256053712,12.7750604599,0.297351854113,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,58.6744972632,12.7750604599,0.746243746035,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,60.530846685,12.7750604599,2.60259316792,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,62.5598424291,12.7750604599,4.63158891195,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,65.2259169867,12.7750604599,7.29766346961,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,66.1346589696,12.7750604599,8.20640545245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,65.8850905712,12.7750604599,7.95683705412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,51.8538020348,12.7750604599,6.58304895668,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,50.2059510863,12.7750604599,3.55753134154,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,49.25739449,12.7750604599,0.737662862685,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,17.406983523,12.7820712548,0.0,0.321228607765,1.91011974705,2.3935639134,30.6156895997,30.6156895997
 05/17  07:00:00,25.4118777526,12.7820712548,0.0,0.202199682817,7.6404789882,4.7871278268,14.9001266659,14.9001266659
 05/17  08:00:00,40.315788524,12.7809027889,0.0,0.0562145676299,19.1011974705,8.3774736969,0.407364251356,0.407364251356
 05/17  09:00:00,57.9466476675,12.7750604599,0.0183941503631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,58.2882048639,12.7750604599,0.359951346744,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,61.2337400865,12.7750604599,3.30548656941,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,63.5702172484,12.7750604599,5.64196373128,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,66.0372885097,12.7750604599,8.10903499259,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,67.7182284666,12.7750604599,9.78997494945,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,69.9435180479,12.7750604599,12.0152645307,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,71.736055259,12.7750604599,13.8078017418,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,71.0299382057,12.7750604599,13.1016846886,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,56.9112249258,12.7750604599,11.6404718477,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,55.4695313034,12.7750604599,8.82111155865,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,53.2497286871,12.7750604599,4.72999705976,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.1959908493,12.7820712548,0.0,0.1102359341,1.91011974705,2.3935639134,4.6004108884,4.6004108884
 05/18  07:00:00,25.2347217517,12.7797343231,0.0,0.0273806136077,7.6404789882,4.7871278268,0.100411521543,0.100411521543
 05/18  08:00:00,40.2587376194,12.7750604599,0.00500599210179,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,60.8755708163,12.7750604599,2.94731729918,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,67.9567330463,12.7750604599,10.0284795292,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,73.8248879192,12.7750604599,15.896634402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,76.7927067567,12.7750604599,18.8644532396,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,80.9005057494,12.7750604599,22.9722522323,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,84.0615348428,12.7750604599,26.1332813256,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,86.0406357294,12.7750604599,28.1123822123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,85.5262076236,12.7750604599,27.5979541065,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,83.3806939306,12.7750604599,25.4524404135,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,69.1052924609,12.7750604599,23.8345393827,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,66.9243247251,12.7750604599,20.2759049803,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,65.3339677824,12.7750604599,16.8142361551,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.1666530025,12.7750604599,0.0879088820855,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  07:00:00,26.250353262,12.7750604599,1.0476859871,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  08:00:00,48.4338171728,12.7750604599,8.18008554546,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  09:00:00,74.7346767533,12.7750604599,16.8064232362,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,80.0433515158,12.7750604599,22.1150979987,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,85.6150218689,12.7750604599,27.6867683518,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,87.7390300713,12.7750604599,29.8107765542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,85.3079817087,12.7750604599,27.3797281915,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,82.4187529524,12.7750604599,24.4904994352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,85.9996109072,12.7750604599,28.0713573901,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,89.6837314305,12.7750604599,31.7554779134,0.0,34.3821554469,10.7710376103,0.0,0.0
