Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/19  17:00:00,87.3484164365,12.7750604599,29.4201629194,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,71.1917949319,12.7750604599,25.9210418538,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,68.0046186895,12.7750604599,21.3561989448,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,65.8849917875,12.7750604599,17.3652601602,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.7727948835,12.7750604599,0.292441741454,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  07:00:00,23.2603667171,12.7750604599,3.07472089296,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  08:00:00,38.8381587928,12.7750604599,8.61847006707,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  09:00:00,60.4748026366,12.7750604599,15.2040495585,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,77.6331338585,12.7750604599,19.7048803414,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,81.3697404994,12.7750604599,23.4414869823,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,83.8128767368,12.7750604599,25.8846232196,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,85.9357923277,12.7750604599,28.0075388106,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,86.606072827,12.7750604599,28.6778193099,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,86.0180737356,12.7750604599,28.0898202185,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,84.9990821301,12.7750604599,27.070828613,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,82.2401517864,12.7750604599,24.3118982693,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,58.5431293774,12.7750604599,18.2893977501,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,44.5031997394,12.7750604599,12.905844347,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,47.6935504035,12.7750604599,9.2078616778,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,33.6677180875,12.7750604599,5.21607226335,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  09:00:00,20.1937393048,12.7750604599,0.00809348068992,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,36.0119544569,12.7750604599,0.775244280337,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,39.8057286814,12.7750604599,4.56901850484,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,55.3544514397,12.7750604599,10.0836983616,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,57.4416681771,12.7750604599,12.170915099,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,60.5900167342,12.7750604599,15.319263656,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,62.9370547075,12.7750604599,17.6663016293,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,63.6897761807,12.7750604599,18.4190231026,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,52.5473403306,12.7750604599,17.3106301541,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,39.6788730383,12.7750604599,14.4762057634,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  08:00:00,40.3386282678,12.7750604599,0.0848966404617,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,58.3719058452,12.7750604599,0.443652328083,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,61.3489533927,12.7750604599,3.42069987557,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,67.4088898937,12.7750604599,9.48063637656,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,69.8625222407,12.7750604599,11.9342687236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,73.6682142421,12.7750604599,15.739960725,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,77.2738351985,12.7750604599,19.3455816814,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,81.1231769288,12.7750604599,23.1949234117,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,82.6151000762,12.7750604599,24.686846559,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,82.4262331878,12.7750604599,24.4979796706,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,67.9708230885,12.7750604599,22.7000700104,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,65.5953198002,12.7750604599,18.9469000554,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,62.3697091415,12.7750604599,13.8499775142,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,25.2211349332,12.7750604599,0.0184676582896,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,41.0084908868,12.7750604599,0.754759259478,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,64.6596945309,12.7750604599,6.73144101375,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,69.3981978169,12.7750604599,11.4699442998,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,73.6682287747,12.7750604599,15.7399752575,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,76.4805747397,12.7750604599,18.5523212225,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,80.9916868642,12.7750604599,23.063433347,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,84.063798521,12.7750604599,26.1355450039,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,86.6364504603,12.7750604599,28.7081969432,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,89.0259311283,12.7750604599,31.0976776112,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,89.5550761796,12.7750604599,31.6268226625,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,73.3601055439,12.7750604599,28.0893524658,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,70.6640935477,12.7750604599,24.0156738029,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,68.8908707019,12.7750604599,20.3711390746,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  07:00:00,25.2242679821,12.7750604599,0.0216007071928,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  08:00:00,40.9866665302,12.7750604599,0.732934902909,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,64.8567216763,12.7750604599,6.92846815921,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,68.1180320092,12.7750604599,10.1897784921,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,71.8079631648,12.7750604599,13.8797096477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,73.7760177072,12.7750604599,15.8477641901,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,74.9955814988,12.7750604599,17.0673279816,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,76.0708468263,12.7750604599,18.1425933092,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,77.5291590838,12.7750604599,19.6009055667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,77.5950594294,12.7750604599,19.6668059122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,74.7888222294,12.7750604599,16.8605687123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,58.9200462495,12.7750604599,13.6492931714,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,57.2046047983,12.7750604599,10.5561850535,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,56.337189095,12.7750604599,7.81745746766,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,17.1350538089,12.7814870218,0.0,0.0498831266131,1.91011974705,2.3935639134,4.76310124672,4.76310124672
 05/25  07:00:00,25.2085977164,12.7773973915,0.0,0.00359350986471,7.6404789882,4.7871278268,0.0184065399519,0.0184065399519
 05/25  08:00:00,40.2662256527,12.7750604599,0.0124940253437,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,59.5520023531,12.7750604599,1.62374883594,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,63.2503596138,12.7750604599,5.32210609667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,66.8335961719,12.7750604599,8.90534265482,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,68.7482568017,12.7750604599,10.8200032846,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,70.0809094717,12.7750604599,12.1526559545,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,72.134842588,12.7750604599,14.2065890709,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,75.1027973936,12.7750604599,17.1745438765,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,76.0826251014,12.7750604599,18.1543715843,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,74.6975769962,12.7750604599,16.7693234791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,59.5449587119,12.7750604599,14.2742056338,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,57.263124477,12.7750604599,10.6147047322,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,56.199098685,12.7750604599,7.67936705764,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,17.1270174216,12.7814870218,0.0,0.0418467393137,1.91011974705,2.3935639134,1.73074408183,1.73074408183
 05/26  07:00:00,25.2051290991,12.7762289257,0.0,0.00129335840695,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,40.2958001562,12.7750604599,0.0420685288846,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,60.0913832529,12.7750604599,2.16312973579,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,63.5977977249,12.7750604599,5.66954420783,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,67.2924999406,12.7750604599,9.36424642349,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,70.3387921893,12.7750604599,12.4105386721,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,73.4467018125,12.7750604599,15.5184482954,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,76.3747960642,12.7750604599,18.4465425471,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,79.6610830646,12.7750604599,21.7328295474,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,79.9024665516,12.7750604599,21.9742130345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,78.8052067466,12.7750604599,20.8769532295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,64.1345719669,12.7750604599,18.8638188888,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,62.4230271569,12.7750604599,15.7746074121,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,60.9444600188,12.7750604599,12.4247283914,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.480353142,12.7750604599,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  07:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  08:00:00,30.2766617353,12.7750604599,0.0569730095327,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,48.4902294734,12.7750604599,3.21947639526,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,67.0788517339,12.7750604599,9.15059821682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,71.1466383758,12.7750604599,13.2183848587,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,73.9531846903,12.7750604599,16.0249311732,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,75.825416318,12.7750604599,17.8971628009,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,77.8552703891,12.7750604599,19.927016872,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,79.3295242541,12.7750604599,21.401270737,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,79.8151604961,12.7750604599,21.886906979,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,78.7098008203,12.7750604599,20.7815473031,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,56.3009986557,12.7750604599,16.0472670284,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,43.4166160019,12.7750604599,11.8192606095,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,47.2512477401,12.7750604599,8.76555901435,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,33.7504511931,12.7750604599,5.298805369,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.1979856798,12.7750604599,0.0123398556368,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,20.4550560767,12.7750604599,0.269410252604,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,39.1050115197,12.7750604599,3.86830134314,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,41.695846174,12.7750604599,6.45913599751,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,56.0555208071,12.7750604599,10.784767729,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,58.7861614588,12.7750604599,13.5154083807,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,61.1047217512,12.7750604599,15.8339686731,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,63.3365798542,12.7750604599,18.0658267761,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,64.9105046339,12.7750604599,19.6397515557,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,53.4958381927,12.7750604599,18.2591280162,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,40.2512075444,12.7750604599,15.0485402695,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.2263188036,12.7750604599,0.0406729794994,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,20.7135360085,12.7750604599,0.527890184415,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,40.1155210612,12.7750604599,4.87881088466,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,44.158996431,12.7750604599,8.92228625446,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,57.5740300257,12.7750604599,12.3032769476,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,57.7736260594,12.7750604599,12.5028729813,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,59.3792413378,12.7750604599,14.1084882597,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,58.5334657922,12.7750604599,13.2627127141,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,56.6143832011,12.7750604599,11.3436301229,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,44.0697480795,12.7750604599,8.83303790295,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,31.3069454932,12.7750604599,6.10427821828,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.0988571152,12.7809027889,0.0,0.0142706658366,1.91011974705,2.3935639134,0.065396315692,0.065396315692
 05/30  07:00:00,25.2060278747,12.7773973915,0.0,0.0010236681921,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,58.2011274349,12.7750604599,0.27287391777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,61.0264214304,12.7750604599,3.09816791328,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,66.9662590526,12.7750604599,9.0380055355,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,70.873872117,12.7750604599,12.9456185999,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,74.7673063557,12.7750604599,16.8390528385,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,76.9982142056,12.7750604599,19.0699606885,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,79.9408813612,12.7750604599,22.012627844,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,80.9427093073,12.7750604599,23.0144557901,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,79.6114216223,12.7750604599,21.6831681052,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,65.4284097489,12.7750604599,20.1576566708,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,62.8906982735,12.7750604599,17.6199451954,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,62.7047630798,12.7750604599,14.1850314524,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,40.6132095613,12.7750604599,0.35947793395,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,65.3002813629,12.7750604599,7.37202784579,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,70.3496971161,12.7750604599,12.421443599,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,75.3015525088,12.7750604599,17.3732989917,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,77.8264067798,12.7750604599,19.8981532627,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,79.2830683055,12.7750604599,21.3548147883,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,81.3771385591,12.7750604599,23.4488850419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,82.4300412983,12.7750604599,24.5017877812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,81.701445303,12.7750604599,23.7731917859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,79.9804599792,12.7750604599,22.0522064621,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,65.1161398109,12.7750604599,19.8453867328,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,62.4143417441,12.7750604599,17.143588666,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,62.9269214708,12.7750604599,14.4071898435,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,22.8061420742,12.7750604599,5.72739795386,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  07:00:00,34.4667716327,12.7750604599,9.2641043578,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  08:00:00,52.1077713204,12.7750604599,11.8540396931,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,77.536161626,12.7750604599,19.6079081088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,83.61978087,12.7750604599,25.6915273529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,89.7272971513,12.7750604599,31.7990436342,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,92.9628037118,12.7750604599,35.0345501946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,94.4582261555,12.7750604599,36.5299726384,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,95.7192562254,12.7750604599,37.7910027083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,98.9408498705,12.7750604599,41.0125963534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,94.9941322779,12.7750604599,37.0658787608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,93.7296814819,12.7750604599,35.8014279648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,76.638479561,12.7750604599,31.3677264829,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,66.1898486771,12.7750604599,20.919095599,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,63.479033507,12.7750604599,14.9593018797,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,17.2179198626,12.7750604599,0.139175742226,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,27.870033978,12.7750604599,2.6673667031,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,49.4296651822,12.7750604599,9.17593355491,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,75.9904934102,12.7750604599,18.0622398931,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,80.8767190743,12.7750604599,22.9484655572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,87.1394958064,12.7750604599,29.2112422893,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,91.7727223583,12.7750604599,33.8444688412,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,95.1673302672,12.7750604599,37.2390767501,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,99.3816941709,12.7750604599,41.4534406538,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,103.064375516,12.7750604599,45.136121999,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,103.102645906,12.7750604599,45.1743923887,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,102.289998469,12.7750604599,44.3617449521,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,88.2962565069,12.7750604599,43.0255034287,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,85.260065041,12.7750604599,39.9893119629,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,84.0509753387,12.7750604599,35.5312437113,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,28.034432018,12.7750604599,11.554078876,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,34.0227960681,12.7750604599,13.8371502439,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,49.7902158403,12.7750604599,19.5705271146,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,73.8309721364,12.7750604599,28.5602190582,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,91.6642868048,12.7750604599,33.7360332877,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,95.5062500052,12.7750604599,37.577996488,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,97.2999737808,12.7750604599,39.3717202637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,99.6437089562,12.7750604599,41.7154554391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,103.704780065,12.7750604599,45.7765265479,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,105.031736137,12.7750604599,47.1034826196,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,104.209908695,12.7750604599,46.2816551776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,94.7536698321,12.7750604599,36.8254163149,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,63.919362385,12.7750604599,23.6656307577,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,50.8044692767,12.7750604599,20.584780551,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,57.9163870585,12.7750604599,19.4306983328,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,44.0788129558,12.7750604599,15.6271671317,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,32.1087075321,12.7750604599,11.923061708,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,37.746796569,12.7750604599,17.5611507448,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,60.2722804164,12.7750604599,25.0355702399,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,63.2771796606,12.7750604599,28.0404694841,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,79.0329006372,12.7750604599,33.7621475591,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,81.7602588384,12.7750604599,36.4895057603,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,84.7463674458,12.7750604599,39.4756143677,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,88.118234817,12.7750604599,42.8474817389,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,87.8286519665,12.7750604599,42.5578988884,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,69.9948055127,12.7750604599,34.7580953362,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,51.6842000347,12.7750604599,26.4815327597,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,18.1276616412,12.7750604599,1.04891752085,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,28.3569579321,12.7750604599,3.15429065721,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,47.4852956539,12.7750604599,7.23156402656,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,70.9904322257,12.7750604599,13.0621787085,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,76.0761108691,12.7750604599,18.147857352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,80.0966981515,12.7750604599,22.1684446344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,81.7615070632,12.7750604599,23.8332535461,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,83.9051822973,12.7750604599,25.9769287802,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,85.0919842488,12.7750604599,27.1637307317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,85.6172020351,12.7750604599,27.688948518,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,85.2894780043,12.7750604599,27.3612244872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,84.7676303257,12.7750604599,26.8393768086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,69.0939224337,12.7750604599,23.8231693555,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,64.5131714646,12.7750604599,19.2424183865,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,63.9408226284,12.7750604599,15.4210910011,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,25.3437236693,12.7750604599,0.141056394429,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,42.7805084242,12.7750604599,2.52677679691,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,66.8122431224,12.7750604599,8.88398960532,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,71.239812225,12.7750604599,13.3115587079,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,75.6667641924,12.7750604599,17.7385106753,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,79.1726883671,12.7750604599,21.2444348499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,81.9413497467,12.7750604599,24.0130962296,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,83.3915718254,12.7750604599,25.4633183082,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,85.3442435579,12.7750604599,27.4159900408,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,86.2627417736,12.7750604599,28.3344882565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,85.3884504732,12.7750604599,27.4601969561,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,69.6842922366,12.7750604599,24.4135391585,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,65.5270793854,12.7750604599,20.2563263073,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,64.1461285476,12.7750604599,15.6263969203,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,25.2361965211,12.7750604599,0.0335292461627,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,41.4322396883,12.7750604599,1.17850806099,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,66.913876975,12.7750604599,8.98562345783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,72.1267316534,12.7750604599,14.1984781363,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,77.6221428299,12.7750604599,19.6938893127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,80.6336126544,12.7750604599,22.7053591373,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,82.7525904882,12.7750604599,24.8243369711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,86.0230324169,12.7750604599,28.0947788998,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,87.5713153015,12.7750604599,29.6430617844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,88.1798224549,12.7750604599,30.2515689378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,87.5722521505,12.7750604599,29.6439986334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,71.9319518162,12.7750604599,26.6611987381,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,68.061332893,12.7750604599,22.7905798149,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,67.3790003168,12.7750604599,18.8592686895,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,17.111275405,12.7750604599,0.0325312846025,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,25.9376567399,12.7750604599,0.734989464933,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,47.6714537341,12.7750604599,7.4177221068,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,72.6796200842,12.7750604599,14.7513665671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,75.1590356644,12.7750604599,17.2307821472,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,79.0640843248,12.7750604599,21.1358308076,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,82.0002632252,12.7750604599,24.0720097081,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,84.0266930494,12.7750604599,26.0984395322,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,85.4868512497,12.7750604599,27.5585977326,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,87.7882971066,12.7750604599,29.8600435895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,88.1620466066,12.7750604599,30.2337930894,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,86.7570234724,12.7750604599,28.8287699553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,72.1141446666,12.7750604599,26.8433915885,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,68.8827853628,12.7750604599,23.6120322846,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,68.9607064652,12.7750604599,20.4409748378,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,17.578191045,12.7750604599,0.499446924655,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,26.8879808556,12.7750604599,1.68531358066,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,48.1036978597,12.7750604599,7.84996623238,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,73.7245037529,12.7750604599,15.7962502358,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,77.1170200853,12.7750604599,19.1887665682,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,80.7366294861,12.7750604599,22.808375969,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,82.6577266347,12.7750604599,24.7294731176,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,85.0523864537,12.7750604599,27.1241329365,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,87.9806778004,12.7750604599,30.0524242833,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,90.9756230134,12.7750604599,33.0473694962,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,91.199974625,12.7750604599,33.2717211079,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,89.8729336336,12.7750604599,31.9446801165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,75.0435370354,12.7750604599,29.7727839573,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,71.7952614115,12.7750604599,26.5245083334,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,70.622728526,12.7750604599,22.1029968986,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.8166844878,12.7750604599,0.336331345738,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,22.6033035152,12.7750604599,2.41765769112,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,36.0258335119,12.7750604599,5.80614478613,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,60.5189223891,12.7750604599,15.2481693109,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,80.8054361974,12.7750604599,22.8771826803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,84.9617128447,12.7750604599,27.0334593276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,86.0277507749,12.7750604599,28.0994972578,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,86.9613462555,12.7750604599,29.0330927384,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,89.1322580585,12.7750604599,31.2040045414,0.0,34.3821554469,10.7710376103,0.0,0.0
