Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/10  15:00:00,89.7297328005,12.7750604599,31.8014792834,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,90.2846963671,12.7750604599,32.35644285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,88.559568238,12.7750604599,30.6313147208,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,65.3090000613,12.7750604599,25.055268434,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,51.5733444905,12.7750604599,21.3536557648,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,57.3572155273,12.7750604599,18.8715268016,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,43.591787892,12.7750604599,15.1401420679,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,23.7323828678,12.7750604599,3.5467370437,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,25.6471443514,12.7750604599,5.46149852725,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,44.3835206381,12.7750604599,9.14681046159,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,46.2282355224,12.7750604599,10.9915253459,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,61.7353033789,12.7750604599,16.4645503008,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,63.7566056633,12.7750604599,18.4858525852,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,63.6420701871,12.7750604599,18.371317109,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,65.4561191991,12.7750604599,20.185366121,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,68.8962954065,12.7750604599,23.6255423284,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,58.2258524239,12.7750604599,22.9891422474,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,43.149323657,12.7750604599,17.9466563821,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,19.8522100151,12.7750604599,2.77346589478,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,31.6712242133,12.7750604599,6.46855693842,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,51.0461420316,12.7750604599,10.7924104043,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,75.6102524526,12.7750604599,17.6819989354,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,79.2223178103,12.7750604599,21.2940642932,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,83.827401881,12.7750604599,25.8991483638,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,84.069318628,12.7750604599,26.1410651109,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,83.5704578803,12.7750604599,25.6422043632,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,85.9649911457,12.7750604599,28.0367376286,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,88.9497651588,12.7750604599,31.0215116417,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,89.0831158682,12.7750604599,31.1548623511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,85.6945403064,12.7750604599,27.7662867893,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,69.3292465521,12.7750604599,24.058493474,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,66.8655012568,12.7750604599,21.5947481786,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,67.630566921,12.7750604599,19.1108352936,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,20.3114992132,12.7750604599,3.2327550928,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,32.3420506611,12.7750604599,7.13938338614,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,54.0554604974,12.7750604599,13.80172887,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,79.8806924447,12.7750604599,21.9524389276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,83.686097504,12.7750604599,25.7578439869,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,90.0773661825,12.7750604599,32.1491126654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,94.9744548047,12.7750604599,37.0462012876,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,96.2571395183,12.7750604599,38.3288860012,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,95.6815660688,12.7750604599,37.7533125517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,90.9192028966,12.7750604599,32.9909493795,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,85.9672713275,12.7750604599,28.0390178104,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,82.8376218869,12.7750604599,24.9093683698,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,67.4606070394,12.7750604599,22.1898539613,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,64.8062340364,12.7750604599,19.5354809583,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,65.0589827583,12.7750604599,16.539251131,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,20.8160093631,12.7750604599,3.73726524277,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,33.385115736,12.7750604599,8.18244846109,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,55.4804376147,12.7750604599,15.2267059874,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,82.4702479929,12.7750604599,24.5419944757,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,87.2084707045,12.7750604599,29.2802171873,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,92.2089457319,12.7750604599,34.2806922148,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,90.563234641,12.7750604599,32.6349811239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,89.2535251641,12.7750604599,31.3252716469,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,89.1779862622,12.7750604599,31.2497327451,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,95.5194458721,12.7750604599,37.591192355,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,99.2638890193,12.7750604599,41.3356355022,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,97.9859653344,12.7750604599,40.0577118173,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,83.0332583826,12.7750604599,37.7625053045,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,79.2517952061,12.7750604599,33.981042128,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,77.5046846788,12.7750604599,30.3626197181,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,29.1416025954,12.7750604599,12.062858475,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,40.1824961986,12.7750604599,14.9798289237,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,58.2277688678,12.7750604599,17.9740372405,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,82.1851864689,12.7750604599,24.2569329517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,86.7333305513,12.7750604599,28.8050770342,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,91.4405379049,12.7750604599,33.5122843878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,94.8412461562,12.7750604599,36.9129926391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,98.0515036593,12.7750604599,40.1232501422,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,98.5916690427,12.7750604599,40.6634155256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,100.538027012,12.7750604599,42.6097734949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,101.804203402,12.7750604599,43.875949885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,97.9374566552,12.7750604599,40.0092031381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,80.9291026732,12.7750604599,35.6583495951,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,78.5337214305,12.7750604599,33.2629683523,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,72.1979165431,12.7750604599,25.0558515825,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,21.1330344297,12.7750604599,4.05429030932,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,31.5796422244,12.7750604599,6.37697494946,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,51.3401555066,12.7750604599,11.0864238792,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,74.9316580281,12.7750604599,17.003404511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,77.7255177259,12.7750604599,19.7972642088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,82.0234895123,12.7750604599,24.0952359952,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,84.624631677,12.7750604599,26.6963781599,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,86.3943212801,12.7750604599,28.466067763,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,88.6891688654,12.7750604599,30.7609153483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,93.8315023897,12.7750604599,35.9032488726,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,94.9945571292,12.7750604599,37.0663036121,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,92.5639053745,12.7750604599,34.6356518574,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,75.4844532807,12.7750604599,30.2137002026,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,72.1269835696,12.7750604599,26.8562304914,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,70.3928575606,12.7750604599,23.2507926,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,18.2224311194,12.7750604599,1.7420779774,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,26.7463038611,12.7750604599,6.560658037,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,41.8306261454,12.7750604599,11.6109374197,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,63.5184896628,12.7750604599,18.2477365847,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,80.9141694253,12.7750604599,22.9859159082,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,84.4800673772,12.7750604599,26.5518138601,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,86.9420081336,12.7750604599,29.0137546165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,90.9908312024,12.7750604599,33.0625776852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,93.7339740116,12.7750604599,35.8057204945,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,95.6684675708,12.7750604599,37.7402140536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,95.7812730004,12.7750604599,37.8530194833,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,94.1782542322,12.7750604599,36.2500007151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,70.6731779472,12.7750604599,30.4194463199,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,56.5255405637,12.7750604599,26.305851838,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,59.6979279599,12.7750604599,22.5899059008,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,45.6095385889,12.7750604599,17.1578927647,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,24.0943874599,12.7750604599,3.90874163577,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,28.3321688427,12.7750604599,8.14652301856,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,51.4004843182,12.7750604599,16.1637741417,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,55.4730124573,12.7750604599,20.2363022808,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,70.6209349298,12.7750604599,25.3501818517,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,73.9679992708,12.7750604599,28.6972461927,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,76.2842363872,12.7750604599,31.013483309,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,76.9389443421,12.7750604599,31.668191264,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,77.5679833119,12.7750604599,32.2972302337,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,66.4825948662,12.7750604599,31.2458846896,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,50.8028090613,12.7750604599,25.6001417863,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,22.8969415934,12.7750604599,5.81819747303,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,32.75234997,12.7750604599,7.54968269504,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,52.1966560309,12.7750604599,11.9429244036,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,78.1751177579,12.7750604599,20.2468642408,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,83.7240174536,12.7750604599,25.7957639364,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,88.6266632293,12.7750604599,30.6984097122,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,91.3050834981,12.7750604599,33.376829981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,94.9098798839,12.7750604599,36.9816263668,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,95.7871700943,12.7750604599,37.8589165772,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,96.4374554601,12.7750604599,38.509201943,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,98.0664783235,12.7750604599,40.1382248064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,97.9119278756,12.7750604599,39.9836743585,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,82.4160746847,12.7750604599,37.1453216066,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,78.6030122925,12.7750604599,33.3322592144,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,76.4906828882,12.7750604599,29.3486179275,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,23.4664660135,12.7750604599,6.38772189314,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,34.50583087,12.7750604599,9.30316359507,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,55.2535961592,12.7750604599,14.9998645319,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,82.8768719213,12.7750604599,24.9486184042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,87.9278697761,12.7750604599,29.999616259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,92.1225828556,12.7750604599,34.1943293385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,94.9025584762,12.7750604599,36.974304959,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,98.4324486824,12.7750604599,40.5041951653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,101.271135568,12.7750604599,43.342882051,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,103.229788317,12.7750604599,45.3015347997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,102.699650681,12.7750604599,44.7713971637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,95.3191971513,12.7750604599,37.3909436342,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,73.9081058314,12.7750604599,28.6373527533,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,69.1465079055,12.7750604599,23.8757548274,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,68.5567516426,12.7750604599,21.4146866819,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,21.436835254,12.7750604599,4.35809113361,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,33.1625802369,12.7750604599,7.95991296199,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,54.0041455045,12.7750604599,13.7504138772,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,80.3903889697,12.7750604599,22.4621354526,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,85.7595841207,12.7750604599,27.8313306036,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,90.693386698,12.7750604599,32.7651331809,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,92.7726961536,12.7750604599,34.8444426364,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,95.2933049938,12.7750604599,37.3650514766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,97.562684247,12.7750604599,39.6344307299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,96.6493434981,12.7750604599,38.721089981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,89.1377085043,12.7750604599,31.2094549871,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,82.3208094726,12.7750604599,24.3925559555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,66.9504103525,12.7750604599,21.6796572744,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,65.4382291328,12.7750604599,20.1674760547,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,65.7610242462,12.7750604599,18.6189592855,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,19.4856190989,12.7750604599,2.40687497856,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,31.0970573318,12.7750604599,5.89439005687,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,51.6045514747,12.7750604599,11.3508198474,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,78.0723777208,12.7750604599,20.1441242037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,82.4010824547,12.7750604599,24.4728289376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,87.0122294385,12.7750604599,29.0839759214,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,90.5936998173,12.7750604599,32.6654463002,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,94.5715312161,12.7750604599,36.643277699,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,97.5465815052,12.7750604599,39.618327988,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,97.7572088626,12.7750604599,39.8289553454,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,90.2517750304,12.7750604599,32.3235215133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,82.0172392526,12.7750604599,24.0889857355,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,65.059073628,12.7750604599,19.7883205499,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,63.7446720935,12.7750604599,18.4739190154,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,63.9922738042,12.7750604599,16.8502088435,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,17.4941406366,12.7750604599,0.4153965162,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,28.8642505184,12.7750604599,3.66158324348,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,48.7862340258,12.7750604599,8.53250239851,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,73.4370464357,12.7750604599,15.5087929186,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,75.7682105403,12.7750604599,17.8399570232,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,79.7110680261,12.7750604599,21.782814509,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,81.7827272212,12.7750604599,23.8544737041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,84.7128079296,12.7750604599,26.7845544124,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,88.9549013908,12.7750604599,31.0266478737,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,91.9159898025,12.7750604599,33.9877362854,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,93.7952858441,12.7750604599,35.867032327,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,92.1584267135,12.7750604599,34.2301731964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,76.5767864031,12.7750604599,31.306033325,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,72.6790213335,12.7750604599,27.4082682554,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,71.7560828869,12.7750604599,24.6140179262,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,19.9825197893,12.7750604599,3.50216664724,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,25.3467542218,12.7750604599,5.1611083977,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,38.7198981774,12.7750604599,8.50020945171,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,60.1320593521,12.7750604599,14.861306274,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,77.936941245,12.7750604599,20.0086877279,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,83.8727978855,12.7750604599,25.9445443684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,88.7000412599,12.7750604599,30.7717877428,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,93.4460097633,12.7750604599,35.5177562462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,93.0366777497,12.7750604599,35.1084242325,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,86.4338149441,12.7750604599,28.505561427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,81.564387843,12.7750604599,23.6361343259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,78.7299412572,12.7750604599,20.8016877401,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,55.2930791461,12.7750604599,15.0393475188,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,42.8087442736,12.7750604599,12.5890555479,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,48.6943886501,12.7750604599,11.586366591,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,36.9304021581,12.7750604599,8.47875633399,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,23.532765539,12.7750604599,3.34711971486,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,26.6579432808,12.7750604599,6.4722974567,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,46.356688116,12.7750604599,11.1199779394,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,48.3087138343,12.7750604599,13.0720036578,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,64.2009736911,12.7750604599,18.930220613,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,66.3664325623,12.7750604599,21.0956794842,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,68.3537231564,12.7750604599,23.0829700782,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,70.0741391347,12.7750604599,24.8033860566,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,71.2403669218,12.7750604599,25.9696138437,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,61.4311547579,12.7750604599,26.1944445814,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,49.0327379523,12.7750604599,23.8300706774,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,17.2719994677,12.7750604599,0.193255347286,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,26.9320675983,12.7750604599,1.72940032342,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,46.6745756747,12.7750604599,6.4208440474,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,71.1232797227,12.7750604599,13.1950262056,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,76.2193490882,12.7750604599,18.2910955711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,80.7805446783,12.7750604599,22.8522911611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,82.7600567182,12.7750604599,24.8318032011,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,86.8654850343,12.7750604599,28.9372315172,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,90.080542428,12.7750604599,32.1522889108,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,91.7780889681,12.7750604599,33.849835451,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,90.9450039595,12.7750604599,33.0167504423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,89.5858693165,12.7750604599,31.6576157994,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,75.3108813171,12.7750604599,30.040128239,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,71.6276653043,12.7750604599,26.3569122262,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,69.473470285,12.7750604599,22.3314053244,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,17.0920666131,12.7750604599,0.0133224927743,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,25.9426121851,12.7750604599,0.739944910133,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,46.4207135559,12.7750604599,6.1669819286,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,70.7361714662,12.7750604599,12.8079179491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,73.6121950612,12.7750604599,15.6839415441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,78.8775473254,12.7750604599,20.9492938083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,83.7202058688,12.7750604599,25.7919523517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,86.9291286794,12.7750604599,29.0008751623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,88.3077849304,12.7750604599,30.3795314133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,90.7723389633,12.7750604599,32.8440854462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,91.2838608942,12.7750604599,33.3556073771,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,89.4637443627,12.7750604599,31.5354908456,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,72.9918461298,12.7750604599,27.7210930517,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,68.9406019092,12.7750604599,23.6698488311,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,68.877143953,12.7750604599,21.7350789924,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,17.4801195293,12.7750604599,0.401375408907,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,28.4327405428,12.7750604599,3.23007326793,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,48.5544507804,12.7750604599,8.30071915313,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,72.8770545293,12.7750604599,14.9488010121,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,75.5696090062,12.7750604599,17.6413554891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,79.7647248631,12.7750604599,21.836471346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,83.0815032811,12.7750604599,25.153249764,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,86.0182397634,12.7750604599,28.0899862463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,89.4307846119,12.7750604599,31.5025310948,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,92.7022177142,12.7750604599,34.7739641971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,94.4800923295,12.7750604599,36.5518388124,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,94.6189675158,12.7750604599,36.6907139987,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,80.6742742805,12.7750604599,35.4035212024,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,74.6798352177,12.7750604599,29.4090821396,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,72.6912090868,12.7750604599,25.5491441261,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,22.4492641799,12.7750604599,5.3705200595,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,34.4077929425,12.7750604599,9.20512566753,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,56.0864332931,12.7750604599,15.8327016658,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,83.3894237171,12.7750604599,25.4611702,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,88.4227101479,12.7750604599,30.4944566308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,94.4058416326,12.7750604599,36.4775881155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,96.8150175133,12.7750604599,38.8867639962,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,99.031497704,12.7750604599,41.1032441869,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,100.782349394,12.7750604599,42.8540958766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,103.5693576,12.7750604599,45.6411040827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,98.5149864174,12.7750604599,40.5867329003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,90.6887839332,12.7750604599,32.7605304161,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,77.1435555822,12.7750604599,31.872802504,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,76.1893144371,12.7750604599,30.918561359,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,74.1487169283,12.7750604599,27.0066519676,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,27.1133937254,12.7750604599,10.034649605,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,37.9708240997,12.7750604599,12.7681568248,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,58.6017902504,12.7750604599,18.348058623,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,85.1188121613,12.7750604599,27.1905586442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,90.276829904,12.7750604599,32.3485763869,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,95.4997040739,12.7750604599,37.5714505568,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,97.1281704427,12.7750604599,39.1999169255,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,99.5590896024,12.7750604599,41.6308360853,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,104.469373183,12.7750604599,46.5411196663,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,107.400031796,12.7750604599,49.4717782789,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,105.351369071,12.7750604599,47.4231155542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,104.789029416,12.7750604599,46.8607758989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,90.6911213429,12.7750604599,45.4203682648,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,87.3286182615,12.7750604599,42.0578651834,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,85.116949588,12.7750604599,37.9748846273,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,31.2382366419,12.7750604599,14.7578834999,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,36.2590553435,12.7750604599,16.0734095193,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,52.1842743363,12.7750604599,21.9645856105,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,76.1184152807,12.7750604599,30.8476622026,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,94.1989665873,12.7750604599,36.2707130702,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,101.10961793,12.7750604599,43.1813644133,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,104.804453238,12.7750604599,46.8761997209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,105.85273407,12.7750604599,47.9244805531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,108.037220209,12.7750604599,50.1089666923,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,108.861934229,12.7750604599,50.9336807116,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,109.202873084,12.7750604599,51.2746195668,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,107.995104544,12.7750604599,50.0668510273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,85.059690167,12.7750604599,44.8059585397,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,70.4857756313,12.7750604599,40.2660869055,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,71.7680744852,12.7750604599,34.6600524261,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,57.4204641745,12.7750604599,28.9688183503,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,41.5357467949,12.7750604599,21.3501009707,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,43.3044392327,12.7750604599,23.1187934085,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,66.3624474255,12.7750604599,31.125737249,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,70.2983992876,12.7750604599,35.0616891111,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,83.7725132095,12.7750604599,38.5017601314,0.0,22.9214369646,9.5742556536,0.0,0.0
