Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/02  13:00:00,77.5742728589,12.7750604599,32.3035197807,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,75.0396606706,12.7750604599,29.7689075924,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,77.1080733747,12.7750604599,31.8373202966,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,78.0542635549,12.7750604599,32.7835104768,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,67.8453788115,12.7750604599,32.608668635,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,55.3802888139,12.7750604599,30.177621539,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,27.0350952218,12.7750604599,9.95635110146,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,38.0913061275,12.7750604599,12.8886388525,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,60.7754192022,12.7750604599,20.5216875748,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,89.1311702693,12.7750604599,31.2029167522,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,95.1432085856,12.7750604599,37.2149550685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,101.599534781,12.7750604599,43.6712812636,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,103.888384806,12.7750604599,45.9601312893,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,105.01399244,12.7750604599,47.0857389232,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,108.930928287,12.7750604599,51.0026747702,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,108.721598253,12.7750604599,50.7933447357,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,92.3323043327,12.7750604599,34.4040508156,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,82.1929903255,12.7750604599,24.2647368084,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,69.1604844628,12.7750604599,23.8897313846,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,66.1207882017,12.7750604599,20.8500351235,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,65.266766012,12.7750604599,18.1247010513,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,26.5250364142,12.7750604599,6.33939059006,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,29.9311908517,12.7750604599,9.74554502754,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,50.09800144,12.7750604599,14.8612912635,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,51.9225787549,12.7750604599,16.6858685783,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,67.7672711706,12.7750604599,22.4965180925,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,70.4266006863,12.7750604599,25.1558476082,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,72.3986724035,12.7750604599,27.1279193253,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,74.7900387316,12.7750604599,29.5192856535,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,77.7996567425,12.7750604599,32.5289036644,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,68.8060952124,12.7750604599,33.5693850359,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,55.7278179316,12.7750604599,30.5251506567,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,22.3469208797,12.7750604599,5.26817675936,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,33.5516803283,12.7750604599,8.34901305334,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,56.4261597477,12.7750604599,16.1724281204,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,82.2997345925,12.7750604599,24.3714810754,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,85.8617020972,12.7750604599,27.9334485801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,90.1960177329,12.7750604599,32.2677642158,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,92.9262868754,12.7750604599,34.9980333583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,96.5142912462,12.7750604599,38.586037729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,100.195632658,12.7750604599,42.267379141,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,100.989559008,12.7750604599,43.0613054905,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,102.188050726,12.7750604599,44.2597972089,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,102.598407723,12.7750604599,44.6701542058,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,87.7323666582,12.7750604599,42.46161358,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,82.7999882795,12.7750604599,37.5292352014,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,79.4508677861,12.7750604599,32.3088028254,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,26.9510774564,12.7750604599,9.87233333602,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,37.6778540585,12.7750604599,12.4751867836,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,58.6799094447,12.7750604599,18.4261778174,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,85.5087277465,12.7750604599,27.5804742294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,91.5063441384,12.7750604599,33.5780906213,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,95.7797302845,12.7750604599,37.8514767674,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,98.9102114985,12.7750604599,40.9819579814,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,100.95806088,12.7750604599,43.0298073629,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,101.358442911,12.7750604599,43.4301893936,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,104.793477588,12.7750604599,46.8652240712,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,105.567330952,12.7750604599,47.6390774347,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,104.209804397,12.7750604599,46.2815508801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,89.2087130065,12.7750604599,43.9379599284,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,83.8117716153,12.7750604599,38.5410185371,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,80.5080912663,12.7750604599,33.3660263056,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,32.7891335841,12.7750604599,15.7103894637,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,41.9631861282,12.7750604599,16.7605188533,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,62.231125379,12.7750604599,21.9773937517,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,88.4131643839,12.7750604599,30.4849108667,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,93.1519501341,12.7750604599,35.2236966169,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,98.2932730263,12.7750604599,40.3650195092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,99.4608443617,12.7750604599,41.5325908446,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,101.807701695,12.7750604599,43.8794481778,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,103.487803607,12.7750604599,45.5595500894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,106.492490403,12.7750604599,48.5642368862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,106.071809339,12.7750604599,48.1435558221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,103.247850901,12.7750604599,45.3195973839,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,88.2815819607,12.7750604599,43.0108288825,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,83.9260281861,12.7750604599,38.655275108,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,80.1036273164,12.7750604599,32.9615623557,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,27.9165607517,12.7750604599,11.4362076097,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,32.5847048214,12.7750604599,12.3990589973,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,48.8700443034,12.7750604599,18.6503555777,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,72.4767746612,12.7750604599,27.2060215831,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,92.4499400186,12.7750604599,34.5216865015,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,100.475201338,12.7750604599,42.5469478207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,105.403452404,12.7750604599,47.4751988869,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,109.180504549,12.7750604599,51.252251032,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,105.554674033,12.7750604599,47.6264205163,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,107.564244567,12.7750604599,49.6359910494,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,112.874922845,12.7750604599,54.9466693274,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,110.627126669,12.7750604599,52.6988731523,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,85.3259378664,12.7750604599,45.0722062391,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,68.3115662217,12.7750604599,38.091877496,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,70.7956278868,12.7750604599,33.6876058278,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,57.8876863789,12.7750604599,29.4360405548,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,37.9225720451,12.7750604599,17.7369262209,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,42.8347671519,12.7750604599,22.6491213277,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,64.7114487632,12.7750604599,29.4747385867,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,68.5963754569,12.7750604599,33.3596652804,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,86.0880722749,12.7750604599,40.8173191968,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,89.6127295342,12.7750604599,44.3419764561,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,91.8156354215,12.7750604599,46.5448823434,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,92.5015670315,12.7750604599,47.2308139534,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,92.3643995585,12.7750604599,47.0936464804,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,82.2973284988,12.7750604599,47.0606183223,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,67.9343468606,12.7750604599,42.7316795857,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,35.057923739,12.7750604599,17.9791796186,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,43.1137645623,12.7750604599,17.9110972873,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,64.2282164627,12.7750604599,23.9744848354,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,90.2917610551,12.7750604599,32.363507538,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,93.5116516214,12.7750604599,35.5833981043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,96.6915034115,12.7750604599,38.7632498944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,99.6622722556,12.7750604599,41.7340187385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,102.592921729,12.7750604599,44.664668212,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,103.444054446,12.7750604599,45.5158009293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,104.773643792,12.7750604599,46.8453902752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,104.265531408,12.7750604599,46.3372778904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,102.613978994,12.7750604599,44.6857254765,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,87.5714660468,12.7750604599,42.3007129687,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,84.6558307209,12.7750604599,39.3850776428,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,79.5608438392,12.7750604599,32.4187788785,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,33.4540887879,12.7750604599,16.3753446675,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,41.9695496644,12.7750604599,16.7668823894,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,62.0903175715,12.7750604599,21.8365859441,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,88.6494477777,12.7750604599,30.7211942606,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,94.3016941544,12.7750604599,36.3734406373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,99.9918850489,12.7750604599,42.0636315318,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,103.50396582,12.7750604599,45.5757123031,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,106.028910071,12.7750604599,48.1006565543,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,107.815215465,12.7750604599,49.8869619478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,109.921168056,12.7750604599,51.992914539,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,108.788349846,12.7750604599,50.8600963292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,107.275710312,12.7750604599,49.3474567952,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,91.9669349686,12.7750604599,46.6961818904,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,87.658781289,12.7750604599,42.3880282108,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,85.1448719513,12.7750604599,38.0028069906,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,37.4037684016,12.7750604599,20.3250242812,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,44.4354083349,12.7750604599,19.23274106,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,64.7046253516,12.7750604599,24.4508937243,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,90.3651103104,12.7750604599,32.4368567933,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,96.0085089066,12.7750604599,38.0802553895,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,100.985671642,12.7750604599,43.057418125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,102.971151563,12.7750604599,45.0428980456,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,104.844942768,12.7750604599,46.916689251,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,107.528786148,12.7750604599,49.6005326305,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,112.249697242,12.7750604599,54.3214437253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,113.801768124,12.7750604599,55.873514607,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,98.8590205166,12.7750604599,40.9307669995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,74.2867028692,12.7750604599,29.0159497911,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,70.2513092537,12.7750604599,24.9805561756,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,68.9268634624,12.7750604599,21.7847985018,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,24.0794369869,12.7750604599,7.00069286653,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,34.8396654668,12.7750604599,9.63699819193,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,55.6064103621,12.7750604599,15.3526787348,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,81.3816175085,12.7750604599,23.4533639913,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,87.0229841056,12.7750604599,29.0947305884,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,92.0513275721,12.7750604599,34.123074055,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,95.6800644694,12.7750604599,37.7518109523,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,99.4452728748,12.7750604599,41.5170193577,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,100.978530295,12.7750604599,43.0502767779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,103.51823944,12.7750604599,45.589985923,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,103.511837069,12.7750604599,45.583583552,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,102.197604541,12.7750604599,44.2693510241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,88.3766509937,12.7750604599,43.1058979155,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,84.5413245827,12.7750604599,39.2705715046,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,76.2049030559,12.7750604599,29.0628380953,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,23.3326185153,12.7750604599,6.25387439494,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,33.512623572,12.7750604599,8.30995629706,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,53.9923909854,12.7750604599,13.7386593581,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,79.4387299829,12.7750604599,21.5104764658,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,83.6324595677,12.7750604599,25.7042060506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,87.1987530905,12.7750604599,29.2704995734,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,88.0125639822,12.7750604599,30.084310465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,89.8579305794,12.7750604599,31.9296770623,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,93.1259516674,12.7750604599,35.1976981502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,95.9242465722,12.7750604599,37.995993055,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,94.530534614,12.7750604599,36.6022810968,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,93.0326955347,12.7750604599,35.1044420176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,77.9565563478,12.7750604599,32.6858032697,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,72.4426459198,12.7750604599,27.1718928417,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,69.4606017087,12.7750604599,22.318536748,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,17.4470353294,12.7750604599,0.96668218733,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,24.1085802922,12.7750604599,3.92293446806,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,39.6102128735,12.7750604599,9.3905241478,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,63.3224767217,12.7750604599,18.0517236435,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,81.9676085263,12.7750604599,24.0393550092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,85.8325364183,12.7750604599,27.9042829012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,88.3275596678,12.7750604599,30.3993061507,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,92.1667233448,12.7750604599,34.2384698276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,93.4259118444,12.7750604599,35.4976583273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,94.7572978321,12.7750604599,36.829044315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,95.733701061,12.7750604599,37.8054475438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,94.0595032321,12.7750604599,36.131249715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,70.2852030156,12.7750604599,30.0314713883,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,55.1618871771,12.7750604599,24.9421984514,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,57.6621807416,12.7750604599,20.5541586825,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,44.4696077553,12.7750604599,16.0179619312,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,28.824110871,12.7750604599,8.63846504691,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,32.2539763178,12.7750604599,12.0683304937,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,52.7620958615,12.7750604599,17.525385685,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,57.1276423334,12.7750604599,21.8909321569,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,73.5897754023,12.7750604599,28.3190223242,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,79.2427906094,12.7750604599,33.9720375313,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,82.7649510167,12.7750604599,37.4941979386,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,83.4741669642,12.7750604599,38.2034138861,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,83.0853949422,12.7750604599,37.814641864,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,72.7633246791,12.7750604599,37.5266145026,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,61.0563906794,12.7750604599,35.8537234045,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,25.1961305909,12.7750604599,8.11738647056,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,35.9236773842,12.7750604599,10.7210101093,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,56.5462431759,12.7750604599,16.2925115485,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,82.8738327145,12.7750604599,24.9455791973,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,88.1386820689,12.7750604599,30.2104285518,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,94.4204915232,12.7750604599,36.4922380061,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,98.9824189844,12.7750604599,41.0541654673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,102.19576753,12.7750604599,44.2675140129,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,103.986953388,12.7750604599,46.0586998704,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,104.931385314,12.7750604599,47.0031317964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,104.573414682,12.7750604599,46.6451611647,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,100.599168424,12.7750604599,42.6709149065,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,83.7122961987,12.7750604599,38.4415431206,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,80.3835995812,12.7750604599,35.1128465031,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,79.8424099063,12.7750604599,31.322678279,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,25.5790556736,12.7750604599,8.50031155323,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,35.2088583571,12.7750604599,10.0061910821,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,56.0008702994,12.7750604599,15.7471386721,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,82.5219507041,12.7750604599,24.593697187,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,87.3755290835,12.7750604599,29.4472755664,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,91.0361312207,12.7750604599,33.1078777036,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,93.1439920841,12.7750604599,35.215738567,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,97.1480359366,12.7750604599,39.2197824195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,99.2101973296,12.7750604599,41.2819438125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,100.986283543,12.7750604599,43.0580300263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,102.413442932,12.7750604599,44.4851894152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,101.108720132,12.7750604599,43.1804666146,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,85.7194370228,12.7750604599,40.4486839447,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,81.9933793182,12.7750604599,36.72262624,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,80.7428565145,12.7750604599,32.2231248871,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,22.5531496454,12.7750604599,5.47440552507,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,31.783638162,12.7750604599,6.58097088704,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,51.2372625093,12.7750604599,10.983530882,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,77.1035319882,12.7750604599,19.1752784711,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,82.0392942977,12.7750604599,24.1110407806,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,87.503169184,12.7750604599,29.5749156668,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,93.01855384,12.7750604599,35.0903003229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,97.0317069316,12.7750604599,39.1034534145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,100.967752661,12.7750604599,43.0394991444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,105.184842023,12.7750604599,47.2565885054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,103.381277955,12.7750604599,45.4530244379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,100.725781192,12.7750604599,42.7975276745,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,85.9586937235,12.7750604599,40.6879406453,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,82.0425757219,12.7750604599,36.7718226438,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,80.3115361264,12.7750604599,31.7918044991,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,23.458439316,12.7750604599,6.37969519567,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,33.639808101,12.7750604599,8.43714082603,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,54.4059534437,12.7750604599,14.1522218164,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,79.6386054447,12.7750604599,21.7103519275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,85.0717261898,12.7750604599,27.1434726727,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,91.2340620129,12.7750604599,33.3058084958,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,94.1739369729,12.7750604599,36.2456834558,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,96.7156184936,12.7750604599,38.7873649765,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,101.188232206,12.7750604599,43.2599786887,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,103.933475475,12.7750604599,46.0052219582,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,103.452709917,12.7750604599,45.5244563997,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,103.797795715,12.7750604599,45.869542198,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,88.2288842358,12.7750604599,42.9581311577,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,83.2267972872,12.7750604599,37.956044209,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,81.7568692169,12.7750604599,33.2371375896,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,30.7969460278,12.7750604599,13.7182019074,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,40.2719381,12.7750604599,15.0692708251,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,61.4765292881,12.7750604599,21.2227976608,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,86.5339214469,12.7750604599,28.6056679298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,90.5182462175,12.7750604599,32.5899927004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,96.3900171011,12.7750604599,38.4617635839,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,103.079473777,12.7750604599,45.1512202599,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,105.785929558,12.7750604599,47.8576760408,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,106.430425607,12.7750604599,48.5021720898,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,109.078063596,12.7750604599,51.1498100792,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,109.130060342,12.7750604599,51.2018068248,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,106.015260505,12.7750604599,48.0870069881,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,89.9299627038,12.7750604599,44.6592096257,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,85.7375779993,12.7750604599,40.4668249212,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,84.2167694297,12.7750604599,35.6970378024,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,29.2385346609,12.7750604599,12.7581815189,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,34.9579441564,12.7750604599,14.7722983323,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,51.734644504,12.7750604599,21.5149557783,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,75.2609678271,12.7750604599,29.9902147489,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,94.5120663374,12.7750604599,36.5838128202,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,100.315853629,12.7750604599,42.3876001123,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,104.135513685,12.7750604599,46.2072601675,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,106.898864731,12.7750604599,48.970611214,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,108.0663515,12.7750604599,50.1380979832,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,109.186714991,12.7750604599,51.2584614735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,110.667529449,12.7750604599,52.7392759317,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,110.370362713,12.7750604599,52.4421091964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,85.6191930485,12.7750604599,45.3654614212,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,70.3606780475,12.7750604599,40.1409893218,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,73.1057529761,12.7750604599,34.6200642504,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,55.7375764842,12.7750604599,27.2859306601,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,44.108871086,12.7750604599,23.9232252619,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,44.6350364544,12.7750604599,24.4493906302,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,64.9807038961,12.7750604599,29.7439937195,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,68.4681236988,12.7750604599,33.2314135222,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,85.6387784196,12.7750604599,40.3680253415,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,89.500912083,12.7750604599,44.2301590049,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,91.0833349275,12.7750604599,45.8125818494,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,90.9062426818,12.7750604599,45.6354896037,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,92.0795141421,12.7750604599,46.808761064,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,85.2840645122,12.7750604599,50.0473543357,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,64.1799641223,12.7750604599,38.9772968474,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,25.6794153166,12.7750604599,8.6006711962,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,37.3034536063,12.7750604599,12.1007863314,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,59.2289640554,12.7750604599,18.9752324281,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,84.4599330862,12.7750604599,26.5316795691,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,89.4351289693,12.7750604599,31.5068754522,0.0,34.3821554469,10.7710376103,0.0,0.0
