Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/24  11:00:00,95.9034635348,12.7750604599,37.9752100176,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,99.7160352673,12.7750604599,41.7877817502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,100.76387234,12.7750604599,42.8356188229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,103.115066843,12.7750604599,45.1868133261,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,107.881269228,12.7750604599,49.9530157112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,104.580489319,12.7750604599,46.6522358024,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,98.8537558314,12.7750604599,40.9255023143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,82.8383930912,12.7750604599,37.5676400131,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,78.4301019288,12.7750604599,33.1593488507,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,77.5338045589,12.7750604599,29.0140729316,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,20.9199647401,12.7750604599,3.84122061971,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,29.6085499331,12.7750604599,4.40588265814,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,48.6310511329,12.7750604599,8.37731950553,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,72.4379436772,12.7750604599,14.5096901601,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,75.1292420573,12.7750604599,17.2009885402,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,79.220971617,12.7750604599,21.2927180999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,82.330427298,12.7750604599,24.4021737809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,84.9062056074,12.7750604599,26.9779520903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,86.5297980969,12.7750604599,28.6015445798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,87.7383231969,12.7750604599,29.8100696798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,86.6230530013,12.7750604599,28.6947994841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,85.3301831225,12.7750604599,27.4019296054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,71.0596525821,12.7750604599,25.788899504,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,66.9116382776,12.7750604599,21.6408851994,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,66.9000284988,12.7750604599,18.3802968714,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,18.3966483476,12.7750604599,1.31790422719,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,29.1351844748,12.7750604599,3.93251719989,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,49.9144426408,12.7750604599,9.66071101351,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,75.856047797,12.7750604599,17.9277942799,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,79.2477340393,12.7750604599,21.3194805221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,82.2607613188,12.7750604599,24.3325078017,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,83.7324032081,12.7750604599,25.8041496909,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,85.4812592312,12.7750604599,27.5530057141,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,87.5871104491,12.7750604599,29.658856932,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,89.8693257486,12.7750604599,31.9410722315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,90.1078208572,12.7750604599,32.1795673401,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,88.7652662091,12.7750604599,30.837012692,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,74.109342125,12.7750604599,28.8385890469,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,70.8593180646,12.7750604599,25.5885649864,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,70.3827725593,12.7750604599,21.863040932,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,17.5028909902,12.7750604599,0.424146869787,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,26.9940313348,12.7750604599,1.79136405986,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,46.1140453195,12.7750604599,5.86031369215,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,71.3266134037,12.7750604599,13.3983598866,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,77.6191466904,12.7750604599,19.6908931733,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,84.2976503333,12.7750604599,26.3693968162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,85.6559887457,12.7750604599,27.7277352286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,86.7266604102,12.7750604599,28.7984068931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,88.4927837231,12.7750604599,30.564530206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,89.324727033,12.7750604599,31.3964735159,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,89.8765556809,12.7750604599,31.9483021638,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,88.0185938702,12.7750604599,30.0903403531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,73.1196514528,12.7750604599,27.8488983747,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,70.0743412196,12.7750604599,24.8035881415,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,70.2995532794,12.7750604599,21.7798216521,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,19.8173797442,12.7750604599,2.73863562386,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,29.9142722089,12.7750604599,4.71160493402,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,48.0561775983,12.7750604599,7.80244597093,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,74.7925641751,12.7750604599,16.864310658,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,81.5074060255,12.7750604599,23.5791525084,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,86.2572026106,12.7750604599,28.3289490934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,86.104381448,12.7750604599,28.1761279309,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,84.9345253393,12.7750604599,27.0062718222,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,83.6548851084,12.7750604599,25.7266315913,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,85.2688556636,12.7750604599,27.3406021464,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,84.3963050302,12.7750604599,26.4680515131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,82.1799647771,12.7750604599,24.25171126,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,67.683879523,12.7750604599,22.4131264449,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,65.9546103814,12.7750604599,20.6838573033,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,67.1528138172,12.7750604599,18.6330821899,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,16.4811175721,12.7750604599,0.000764430089471,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,21.2023467303,12.7750604599,1.01670090614,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,37.6454016556,12.7750604599,7.42571292992,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,60.9196375754,12.7750604599,15.6488844973,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,79.3542837709,12.7750604599,21.4260302537,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,84.2944943518,12.7750604599,26.3662408346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,87.8671513716,12.7750604599,29.9388978545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,90.9747651323,12.7750604599,33.0465116152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,93.274743078,12.7750604599,35.3464895609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,96.6607498099,12.7750604599,38.7324962928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,98.5839344386,12.7750604599,40.6556809214,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,96.7227222501,12.7750604599,38.794468733,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,73.3162150452,12.7750604599,33.0624834179,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,59.2522569066,12.7750604599,29.0325681809,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,64.2095335784,12.7750604599,25.7238448527,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,48.9179929885,12.7750604599,20.4663471644,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,23.3108107222,12.7750604599,3.12516489812,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,26.9190181088,12.7750604599,6.73337228467,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,47.0074921233,12.7750604599,11.7707819468,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,49.3957132885,12.7750604599,14.159003112,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,63.5687013139,12.7750604599,18.2979482358,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,66.4982373115,12.7750604599,21.2274842334,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,69.627571249,12.7750604599,24.3568181709,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,72.6041071758,12.7750604599,27.3333540977,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,72.9992952229,12.7750604599,27.7285421448,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,60.8798661623,12.7750604599,25.6431559857,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,48.2064910214,12.7750604599,23.0038237465,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,17.0915497531,12.7750604599,0.0128056327353,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,26.1911082105,12.7750604599,0.988440935628,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,47.4626542575,12.7750604599,7.20892263017,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,72.9191077526,12.7750604599,14.9908542355,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,77.1809251877,12.7750604599,19.2526716706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,81.6045856296,12.7750604599,23.6763321125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,84.6725455476,12.7750604599,26.7442920305,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,88.4406287374,12.7750604599,30.5123752203,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,92.2435929006,12.7750604599,34.3153393835,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,95.6524932981,12.7750604599,37.724239781,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,96.5181974942,12.7750604599,38.589943977,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,95.0942622148,12.7750604599,37.1660086977,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,78.9419023037,12.7750604599,33.6711492255,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,74.6366282592,12.7750604599,29.3658751811,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,72.8693018994,12.7750604599,24.3495702721,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,25.3806850891,12.7750604599,0.178017814181,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,44.5772279325,12.7750604599,4.32349630516,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,71.7036881706,12.7750604599,13.7754346535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,76.6624419253,12.7750604599,18.7341884082,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,80.8912080596,12.7750604599,22.9629545425,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,83.2383555895,12.7750604599,25.3101020724,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,85.0845362672,12.7750604599,27.1562827501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,85.8703405142,12.7750604599,27.942086997,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,87.3316680436,12.7750604599,29.4034145264,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,86.9360284288,12.7750604599,29.0077749117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,85.8066636359,12.7750604599,27.8784101188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,70.7880094966,12.7750604599,25.5172564184,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,66.5054202929,12.7750604599,19.8570005481,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,63.1820135448,12.7750604599,14.6622819174,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,17.0787441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,26.1827563923,12.7750604599,0.980089117374,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,47.9694879258,12.7750604599,7.71575629848,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,72.6564948885,12.7750604599,14.7282413714,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,77.2495473679,12.7750604599,19.3212938508,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,81.7992919722,12.7750604599,23.8710384551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,85.3689758542,12.7750604599,27.4407223371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,88.7081759483,12.7750604599,30.7799224312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,90.643261146,12.7750604599,32.7150076288,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,93.4114488268,12.7750604599,35.4831953097,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,93.7330552861,12.7750604599,35.804801769,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,91.6701471103,12.7750604599,33.7418935932,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,76.2866807168,12.7750604599,31.0159276387,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,71.5106686615,12.7750604599,24.8622489168,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,69.2968144797,12.7750604599,20.7770828524,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,19.1889998473,12.7750604599,0.732589060284,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,29.9809759643,12.7750604599,4.77830868943,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,50.9115628742,12.7750604599,10.6578312469,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,77.7733017939,12.7750604599,19.8450482768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,82.0623996429,12.7750604599,24.1341461257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,85.3978051978,12.7750604599,27.4695516807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,88.4999512226,12.7750604599,30.5716977055,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,90.4812906958,12.7750604599,32.5530371787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,92.4624908662,12.7750604599,34.5342373491,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,94.011683025,12.7750604599,36.0834295079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,94.2085060634,12.7750604599,36.2802525462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,93.2393374717,12.7750604599,35.3110839545,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,77.6985591893,12.7750604599,32.4278061112,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,74.5009945468,12.7750604599,27.852574802,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,72.4086693905,12.7750604599,23.8889377632,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,21.1856438123,12.7750604599,2.72923302522,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,31.2101595015,12.7750604599,6.00749222661,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,51.5175222089,12.7750604599,11.2637905816,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,75.5487122151,12.7750604599,17.6204586979,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,75.1490203524,12.7750604599,17.2207668353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,76.9990701796,12.7750604599,19.0708166625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,79.9014556909,12.7750604599,21.9732021738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,82.1745678565,12.7750604599,24.2463143393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,84.1728781273,12.7750604599,26.2446246101,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,87.2902608635,12.7750604599,29.3620073464,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,84.2562435784,12.7750604599,26.3279900613,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,80.3649617488,12.7750604599,22.4367082317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,66.5938372574,12.7750604599,21.3230841792,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,65.8713414369,12.7750604599,19.2229216922,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,65.6635783254,12.7750604599,17.1438466981,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,17.9614875623,12.7750604599,0.103467753584,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,20.797102521,12.7750604599,0.611456696907,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,32.760396407,12.7750604599,2.54070768129,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,51.5788536424,12.7750604599,6.30810056423,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,68.8845761286,12.7750604599,10.9563226115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,72.2773916806,12.7750604599,14.3491381635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,72.2968692426,12.7750604599,14.3686157255,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,76.168035324,12.7750604599,18.2397818069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,79.8370173823,12.7750604599,21.9087638652,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,81.3467094007,12.7750604599,23.4184558836,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,80.8504656952,12.7750604599,22.9222121781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,78.1215434115,12.7750604599,20.1932898944,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,55.1697745744,12.7750604599,14.9160429471,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,42.0652759716,12.7750604599,10.4679205792,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,45.5358754649,12.7750604599,7.05018673916,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,31.3034598192,12.7750604599,2.85181399512,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,36.2163171869,12.7750604599,0.979607010428,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,39.0691598618,12.7750604599,3.83244968528,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,52.6607246509,12.7750604599,7.38997157274,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,54.9459002404,12.7750604599,9.67514716227,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,57.1754193689,12.7750604599,11.9046662908,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,57.984240893,12.7750604599,12.7134878149,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,58.3464994746,12.7750604599,13.0757463965,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,45.8867373873,12.7750604599,10.6500272108,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,32.6614985326,12.7750604599,7.45883125772,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,18.456410787,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,40.3699108242,12.7750604599,0.116179196859,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,62.4636377004,12.7750604599,4.53538418329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,67.347455673,12.7750604599,9.41920215588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,72.4623019613,12.7750604599,14.5340484442,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,75.9197206337,12.7750604599,17.9914671166,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,78.995086473,12.7750604599,21.0668329558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,81.9807964486,12.7750604599,24.0525429315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,84.2012222761,12.7750604599,26.2729687589,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,84.2265278989,12.7750604599,26.2982743818,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,83.1751868738,12.7750604599,25.2469333567,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,67.6198855205,12.7750604599,22.3491324424,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,64.5530793662,12.7750604599,17.9046596214,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,62.975054417,12.7750604599,14.4553227897,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,18.456410787,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,25.2188599556,12.7750604599,0.0161926807086,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,42.7364205584,12.7750604599,2.48268893109,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,69.7633792238,12.7750604599,11.8351257067,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,74.7621909468,12.7750604599,16.8339374297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,79.6688973558,12.7750604599,21.7406438387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,82.4869735475,12.7750604599,24.5587200304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,85.6730789569,12.7750604599,27.7448254397,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,88.0432406884,12.7750604599,30.1149871712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,89.5940859621,12.7750604599,31.665832445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,89.4662822936,12.7750604599,31.5380287765,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,88.4970984003,12.7750604599,30.5688448832,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,73.57212074,12.7750604599,28.3013676618,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,70.0785855153,12.7750604599,23.4301657705,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,64.7778523018,12.7750604599,16.2581206745,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,18.6059142719,12.7750604599,0.149503484899,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,26.19689358,12.7750604599,0.994226305126,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,45.9273046872,12.7750604599,5.67357305987,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,70.7233919842,12.7750604599,12.7951384671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,74.12352804,12.7750604599,16.1952745228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,79.7905365257,12.7750604599,21.8622830085,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,84.2242053953,12.7750604599,26.2959518781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,87.3618450711,12.7750604599,29.433591554,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,90.3784028914,12.7750604599,32.4501493743,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,92.9887937919,12.7750604599,35.0605402748,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,92.8905421787,12.7750604599,34.9622886616,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,91.8217394806,12.7750604599,33.8934859635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,77.433635282,12.7750604599,32.1628822038,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,72.6199143165,12.7750604599,25.9714945717,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,69.9018747995,12.7750604599,21.3821431721,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,18.8040983164,12.7750604599,0.347687529389,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,28.2295522313,12.7750604599,3.02688495634,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,50.0358974692,12.7750604599,9.78216584185,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,76.736548824,12.7750604599,18.8082953069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,82.6358488282,12.7750604599,24.7075953111,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,88.9311539442,12.7750604599,31.0029004271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,92.3446862574,12.7750604599,34.4164327403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,94.1736852255,12.7750604599,36.2454317084,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,95.8616411842,12.7750604599,37.9333876671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,98.8857375684,12.7750604599,40.9574840512,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,99.7216583435,12.7750604599,41.7934048263,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,97.996495895,12.7750604599,40.0682423779,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,81.0168772139,12.7750604599,35.7461241358,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,77.3340245204,12.7750604599,30.6856047756,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,73.2222717645,12.7750604599,24.7025401372,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,19.2766924429,12.7750604599,0.820281655872,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,29.2796960772,12.7750604599,4.07702880229,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,53.1482542407,12.7750604599,12.8945226134,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,80.9267529395,12.7750604599,22.9984994224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,86.987976652,12.7750604599,29.0597231349,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,91.0376650082,12.7750604599,33.109411491,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,94.3342689373,12.7750604599,36.4060154202,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,97.5292864098,12.7750604599,39.6010328927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,100.046283503,12.7750604599,42.1180299861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,103.365041165,12.7750604599,45.4367876479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,102.923629778,12.7750604599,44.9953762612,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,100.039565882,12.7750604599,42.1113123647,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,83.87003857,12.7750604599,38.5992854919,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,80.6828516941,12.7750604599,32.6567652827,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,75.680432753,12.7750604599,27.1607011257,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,21.1654619059,12.7750604599,3.30744209725,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,27.6366682338,12.7750604599,7.45102240967,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,43.4385847489,12.7750604599,13.2188960232,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,68.4726777485,12.7750604599,23.2019246703,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,88.8168116354,12.7750604599,30.8885581182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,93.1890766045,12.7750604599,35.2608230874,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,95.8876650446,12.7750604599,37.9594115274,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,98.7687562756,12.7750604599,40.8405027585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,100.614163271,12.7750604599,42.6859097543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,101.425394619,12.7750604599,43.4971411023,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,102.573089582,12.7750604599,44.6448360646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,100.333494542,12.7750604599,42.4052410245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,75.869458741,12.7750604599,35.6157271137,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,61.3809186335,12.7750604599,28.4058965744,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,61.1131756799,12.7750604599,22.6274869541,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,46.2456308736,12.7750604599,17.7939850495,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,30.2856925205,12.7750604599,10.1000466964,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,35.4341976181,12.7750604599,15.248551794,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,57.7845386245,12.7750604599,22.547828448,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,60.4863205086,12.7750604599,25.2496103321,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,75.6621001288,12.7750604599,30.3913470507,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,78.3014210873,12.7750604599,33.0306680092,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,81.0545609547,12.7750604599,35.7838078765,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,82.8208450295,12.7750604599,37.5500919513,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,83.6747055689,12.7750604599,38.4039524908,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,72.5324774634,12.7750604599,37.2957672869,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,58.5025469775,12.7750604599,33.2998797026,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,25.1105466202,12.7750604599,6.65413583318,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,34.8484523643,12.7750604599,9.64578508941,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,56.4424533344,12.7750604599,16.188721707,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,82.7537722229,12.7750604599,24.8255187057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,87.436663696,12.7750604599,29.5084101789,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,92.2866844396,12.7750604599,34.3584309225,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,94.2296693018,12.7750604599,36.3014157847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,93.5433447559,12.7750604599,35.6150912388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,93.0554442122,12.7750604599,35.1271906951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,94.2560826253,12.7750604599,36.3278291082,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,93.4227800246,12.7750604599,35.4945265075,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,88.5333360979,12.7750604599,30.6050825807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,71.2279231311,12.7750604599,25.957170053,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,70.0859436361,12.7750604599,22.0598572246,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,66.838326987,12.7750604599,18.3185953596,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,18.456410787,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,25.2185642731,12.7750604599,0.0158969981557,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,40.8086896212,12.7750604599,0.554957993833,0.0,19.1011974705,8.3774736969,0.0,0.0
