Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/15  09:00:00,64.450263397,12.7750604599,6.52200987986,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,68.9191342332,12.7750604599,10.9908807161,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,73.0151029757,12.7750604599,15.0868494585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,75.9099942147,12.7750604599,17.9817406976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,79.0456268173,12.7750604599,21.1173733002,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,81.1893801723,12.7750604599,23.2611266552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,82.8139347996,12.7750604599,24.8856812825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,82.1976178428,12.7750604599,24.2693643257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,79.7262809735,12.7750604599,21.7980274564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,63.8098464913,12.7750604599,18.5390934131,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,60.5415614337,12.7750604599,12.5154750223,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,57.1187096058,12.7750604599,8.59897797851,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,40.9144685966,12.7750604599,0.660736969271,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,65.0250303991,12.7750604599,7.09677688198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,70.4684636925,12.7750604599,12.5402101753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,76.4552046951,12.7750604599,18.5269511779,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,79.7610818525,12.7750604599,21.8328283354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,83.0804464393,12.7750604599,25.1521929222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,84.6408362848,12.7750604599,26.7125827677,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,85.5415982528,12.7750604599,27.6133447356,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,87.0045790132,12.7750604599,29.0763254961,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,86.838706602,12.7750604599,28.9104530848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,70.8610280271,12.7750604599,25.590274949,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,67.7497335778,12.7750604599,19.7236471663,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,64.3645157145,12.7750604599,15.8447840872,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,25.2985281587,12.7750604599,0.0958608838026,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,43.0054557706,12.7750604599,2.75172414327,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,69.8896991158,12.7750604599,11.9614455987,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,75.341567646,12.7750604599,17.4133141289,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,80.5163180324,12.7750604599,22.5880645153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,83.0443288732,12.7750604599,25.1160753561,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,84.9886476976,12.7750604599,27.0603941804,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,87.4701005484,12.7750604599,29.5418470313,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,89.0786613379,12.7750604599,31.1504078208,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,88.3398111313,12.7750604599,30.4115576141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,86.4403891634,12.7750604599,28.5121356462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,71.6121344057,12.7750604599,26.3413813276,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,68.1016753409,12.7750604599,20.0755889294,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,63.0727127009,12.7750604599,14.5529810736,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,25.4412874642,12.7750604599,0.238620189275,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,47.3299328383,12.7750604599,7.07620121099,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,73.4164454152,12.7750604599,15.4881918981,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,77.2710598881,12.7750604599,19.342806371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,82.5374500727,12.7750604599,24.6091965556,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,85.9330278834,12.7750604599,28.0047743663,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,89.2107196615,12.7750604599,31.2824661444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,91.6450394994,12.7750604599,33.7167859823,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,93.7813566593,12.7750604599,35.8531031422,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,93.6193785977,12.7750604599,35.6911250805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,92.1611326687,12.7750604599,34.2328791516,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,76.7803925276,12.7750604599,31.5096394495,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,73.8939931834,12.7750604599,25.8679067719,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,69.6579297493,12.7750604599,21.138198122,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,19.2442492444,12.7750604599,0.00856276908144,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,20.4274598065,12.7750604599,0.241813982403,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,35.5911232256,12.7750604599,5.37143449985,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,60.6818858083,12.7750604599,15.4111327302,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,79.9788883091,12.7750604599,22.0506347919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,85.4962414564,12.7750604599,27.5679879393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,88.3049055856,12.7750604599,30.3766520685,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,90.334622464,12.7750604599,32.4063689468,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,91.505090273,12.7750604599,33.5768367559,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,92.0525428533,12.7750604599,34.1242893362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,92.0005878284,12.7750604599,34.0723343113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,89.8987373904,12.7750604599,31.9704838733,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,65.0681813367,12.7750604599,24.8144497093,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,51.1297536483,12.7750604599,18.1547315892,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,53.01892997,12.7750604599,14.5332412442,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,39.8710646654,12.7750604599,11.4194188413,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,20.6461863218,12.7750604599,0.46054049768,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,22.6069142594,12.7750604599,2.42126843525,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,42.2892564703,12.7750604599,7.0525462938,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,44.1524198844,12.7750604599,8.91570970789,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,60.051216857,12.7750604599,14.7804637789,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,63.98834841,12.7750604599,18.7175953319,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,65.8375942222,12.7750604599,20.566841144,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,64.1883515501,12.7750604599,18.917598472,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,61.1504725002,12.7750604599,15.8797194221,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,46.7196279836,12.7750604599,11.482917807,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,34.2783202519,12.7750604599,9.07565297694,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,40.691300793,12.7750604599,0.437569165664,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,67.3447024774,12.7750604599,9.41644896032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,72.149083422,12.7750604599,14.2208299049,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,75.9019255151,12.7750604599,17.973671998,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,78.0879249409,12.7750604599,20.1596714238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,79.8000914971,12.7750604599,21.87183798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,80.5357872879,12.7750604599,22.6075337708,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,82.1342824358,12.7750604599,24.2060289186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,82.8549999173,12.7750604599,24.9267464002,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,80.4080439358,12.7750604599,22.4797904187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,64.7710206943,12.7750604599,19.5002676162,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,63.77059196,12.7750604599,14.3668388819,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,58.040745094,12.7750604599,9.52101346669,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,40.4475307316,12.7750604599,0.193799104288,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,63.9017123589,12.7750604599,5.9734588418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,69.5077435534,12.7750604599,11.5794900362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,74.1161938002,12.7750604599,16.1879402831,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,75.4237017807,12.7750604599,17.4954482635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,77.2212249666,12.7750604599,19.2929714494,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,79.0352795016,12.7750604599,21.1070259845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,80.8901940091,12.7750604599,22.961940492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,80.9210658079,12.7750604599,22.9928122908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,79.1478458115,12.7750604599,21.2195922943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,62.6188907526,12.7750604599,17.3481376744,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,61.216379562,12.7750604599,11.8126264839,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,56.4738599178,12.7750604599,7.95412829052,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,40.6636134351,12.7750604599,0.409881807768,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,68.2651353079,12.7750604599,10.3368817908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,73.5736036919,12.7750604599,15.6453501748,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,77.0668906689,12.7750604599,19.1386371518,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,79.2875728875,12.7750604599,21.3593193703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,81.6414106133,12.7750604599,23.7131570962,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,83.3541418244,12.7750604599,25.4258883073,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,85.5289603583,12.7750604599,27.6007068412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,85.1617317655,12.7750604599,27.2334782484,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,82.6251240577,12.7750604599,24.6968705406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,66.2839749956,12.7750604599,21.0132219175,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,65.8183281265,12.7750604599,16.4145750484,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,60.2351935491,12.7750604599,11.7154619218,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,40.8697852646,12.7750604599,0.616053637254,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,69.0826600937,12.7750604599,11.1544065766,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,74.6898473279,12.7750604599,16.7615938107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,79.1363266087,12.7750604599,21.2080730915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,81.9819733165,12.7750604599,24.0537197994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,84.4016496716,12.7750604599,26.4733961545,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,85.6940202358,12.7750604599,27.7657667187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,88.6215188939,12.7750604599,30.6932653768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,90.331946974,12.7750604599,32.4036934569,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,88.1088897563,12.7750604599,30.1806362392,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,73.2854132923,12.7750604599,28.0146602142,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,69.4706917806,12.7750604599,20.0669387025,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,61.7193642286,12.7750604599,13.1996326013,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,19.8340774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,25.3241155724,12.7750604599,0.12144829745,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,43.0465105086,12.7750604599,2.79277888128,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,72.6081671265,12.7750604599,14.6799136094,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,79.8593649302,12.7750604599,21.9311114131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,85.0725917933,12.7750604599,27.1443382762,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,87.1009858768,12.7750604599,29.1727323597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,89.6693147818,12.7750604599,31.7410612647,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,91.9970729404,12.7750604599,34.0688194233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,93.5609369183,12.7750604599,35.6326834012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,92.7947499427,12.7750604599,34.8664964256,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,90.5394444584,12.7750604599,32.6111909413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,74.7516584257,12.7750604599,29.4809053476,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,71.9468665855,12.7750604599,22.5431135074,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,64.6138132842,12.7750604599,16.0940816569,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,19.5730809489,12.7750604599,0.337394473551,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,21.4358584687,12.7750604599,1.25021264454,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,36.2329064337,12.7750604599,6.01321770797,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,60.4679524865,12.7750604599,15.1971994084,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,82.0476315748,12.7750604599,24.1193780577,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,89.303307378,12.7750604599,31.3750538609,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,90.9813970216,12.7750604599,33.0531435044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,91.6185358347,12.7750604599,33.6902823176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,94.1903415721,12.7750604599,36.262088055,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,96.2224711025,12.7750604599,38.2942175854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,96.9453967014,12.7750604599,39.0171431843,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,94.2513057344,12.7750604599,36.3230522173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,69.4127558815,12.7750604599,29.1590242541,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,57.8841394852,12.7750604599,23.5314507595,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,58.661254852,12.7750604599,20.1755661263,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,44.1828262974,12.7750604599,15.7311804732,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,22.7083205212,12.7750604599,2.52267469704,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,30.3356986425,12.7750604599,10.1500528184,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,53.2206485362,12.7750604599,17.9839383597,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,56.196840838,12.7750604599,20.9601306614,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,71.0279111221,12.7750604599,25.757158044,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,73.0720573147,12.7750604599,27.8013042366,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,74.5635116326,12.7750604599,29.2927585545,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,75.6633203931,12.7750604599,30.392567315,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,75.9140767989,12.7750604599,30.6433237208,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,63.866226334,12.7750604599,28.6295161574,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,48.9422389065,12.7750604599,23.7395716316,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,19.8446170567,12.7750604599,0.0105396029502,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,25.9372339223,12.7750604599,0.734566647403,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,47.0896118229,12.7750604599,6.83588019563,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,74.6878442416,12.7750604599,16.7595907245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,82.1709466768,12.7750604599,24.2426931597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,88.2544972942,12.7750604599,30.3262437771,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,91.4357823547,12.7750604599,33.5075288376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,94.6636170773,12.7750604599,36.7353635602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,97.3942049891,12.7750604599,39.465951472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,98.9755586245,12.7750604599,41.0473051074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,98.9779149804,12.7750604599,41.0496614632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,96.6220875923,12.7750604599,38.6938340752,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,78.6866274366,12.7750604599,33.4158743585,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,78.6172575406,12.7750604599,27.8358377958,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,72.4496739358,12.7750604599,23.9299423085,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,29.5021192709,12.7750604599,8.29037515049,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,32.3224048718,12.7750604599,7.11973759689,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,46.1381536899,12.7750604599,5.88442206258,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,68.3056883008,12.7750604599,10.3774347837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,74.8927753823,12.7750604599,16.9645218651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,81.3937864673,12.7750604599,23.4655329502,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,84.2398341456,12.7750604599,26.3115806285,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,86.3797448309,12.7750604599,28.4514913138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,88.4272848214,12.7750604599,30.4990313043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,89.9842858449,12.7750604599,32.0560323277,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,88.4693569112,12.7750604599,30.5411033941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,86.2628820519,12.7750604599,28.3346285348,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,70.6681186283,12.7750604599,25.3973655502,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,70.9516520368,12.7750604599,20.1702322921,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,64.2099881854,12.7750604599,15.690256558,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,21.215463753,12.7750604599,0.00371963264264,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,25.4613816525,12.7750604599,0.258714377563,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,44.5532469232,12.7750604599,4.2995152959,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,75.1451268656,12.7750604599,17.2168733484,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,82.734550128,12.7750604599,24.8062966109,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,90.1785664895,12.7750604599,32.2503129723,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,93.7954853723,12.7750604599,35.8672318551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,96.0330873772,12.7750604599,38.10483386,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,98.1894793482,12.7750604599,40.2612258311,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,100.156862535,12.7750604599,42.2286090175,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,99.5419973264,12.7750604599,41.6137438093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,95.6657339584,12.7750604599,37.7374804413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,78.38828664,12.7750604599,33.1175335618,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,77.91098392,12.7750604599,27.1295641752,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,71.1397545909,12.7750604599,22.6200229636,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,22.3632373845,12.7750604599,1.15149326413,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,29.4020243613,12.7750604599,4.19935708637,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,48.1987812533,12.7750604599,7.94504962597,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,69.9100953342,12.7750604599,11.9818418171,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,75.3081620395,12.7750604599,17.3799085223,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,82.6434344378,12.7750604599,24.7151809207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,86.0619799422,12.7750604599,28.1337264251,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,88.2682534249,12.7750604599,30.3399999077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,90.6128585906,12.7750604599,32.6846050735,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,93.6292580575,12.7750604599,35.7010045403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,93.0376411161,12.7750604599,35.109387599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,89.9715854286,12.7750604599,32.0433319115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,74.1509681298,12.7750604599,28.8802150516,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,76.1810172949,12.7750604599,25.3995975501,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,70.4267619898,12.7750604599,21.9070303625,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,21.2306084739,12.7750604599,0.0188643535218,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,25.4826315671,12.7750604599,0.279964292178,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,44.8565619579,12.7750604599,4.60283033061,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,73.8164683251,12.7750604599,15.8882148079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,80.0812835923,12.7750604599,22.1530300752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,86.3703289704,12.7750604599,28.4420754533,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,90.6517670873,12.7750604599,32.7235135701,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,93.2175668184,12.7750604599,35.2893133013,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,94.6652394947,12.7750604599,36.7369859775,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,96.0364377019,12.7750604599,38.1081841848,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,94.509094009,12.7750604599,36.5808404918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,92.4428018131,12.7750604599,34.514548296,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,75.3990709737,12.7750604599,30.1283178956,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,74.483894188,12.7750604599,23.7024744432,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,67.7318998498,12.7750604599,19.2121682225,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,20.616358338,12.7750604599,0.00300519599276,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,20.2844886228,12.7750604599,0.0988427987118,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,31.9020599238,12.7750604599,1.68237119804,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,55.5729045322,12.7750604599,10.302151454,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,74.9632966271,12.7750604599,17.03504311,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,81.1704794209,12.7750604599,23.2422259038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,85.2205717149,12.7750604599,27.2923181978,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,88.1118539083,12.7750604599,30.1836003912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,90.367877878,12.7750604599,32.4396243608,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,92.1985653462,12.7750604599,34.2703118291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,93.0873272032,12.7750604599,35.1590736861,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,91.7221241456,12.7750604599,33.7938706285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,67.3438284706,12.7750604599,27.0900968433,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,56.7682204002,12.7750604599,21.0378650078,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,55.0107291529,12.7750604599,16.5250404272,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,39.5227579125,12.7750604599,11.0711120884,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,20.5319274268,12.7750604599,0.346281602661,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,25.7270478964,12.7750604599,5.54140207225,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,48.4704819778,12.7750604599,13.2337718013,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,52.6756810597,12.7750604599,17.4389708831,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,68.8276605292,12.7750604599,23.5569074511,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,72.288483184,12.7750604599,27.0177301059,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,75.0560140325,12.7750604599,29.7852609544,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,77.4553929536,12.7750604599,32.1846398754,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,77.8297110288,12.7750604599,32.5589579506,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,65.0097863255,12.7750604599,29.773076149,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,48.7175126135,12.7750604599,23.5148453385,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,21.7500256016,12.7750604599,1.56437977748,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,30.3680776063,12.7750604599,10.1824317822,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,54.6071964717,12.7750604599,19.3704862952,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,59.2090185387,12.7750604599,23.9723083621,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,75.6166869619,12.7750604599,30.3459338838,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,78.5894587756,12.7750604599,33.3187056975,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,80.7461342798,12.7750604599,35.4753812017,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,82.4746141571,12.7750604599,37.2038610789,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,83.0167180803,12.7750604599,37.7459650022,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,71.5610924222,12.7750604599,36.3243822456,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,56.3893167832,12.7750604599,31.1866495082,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,21.385556282,12.7750604599,0.17381216166,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,25.8659944145,12.7750604599,0.663327139604,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,49.1227945877,12.7750604599,8.86906296035,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,78.8250254426,12.7750604599,20.8967719255,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,85.7186115568,12.7750604599,27.7903580397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,92.7852724061,12.7750604599,34.857018889,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,98.0320202754,12.7750604599,40.1037667583,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,101.435127197,12.7750604599,43.5068736798,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,103.648968004,12.7750604599,45.7207144872,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,105.808130472,12.7750604599,47.8798769544,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,103.962053687,12.7750604599,46.0338001695,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,101.100879087,12.7750604599,43.1726255694,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,84.7446408125,12.7750604599,39.4738877344,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,84.8164446015,12.7750604599,32.6573581901,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,74.866324419,12.7750604599,26.3465927917,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,28.5096105834,12.7750604599,7.29786646307,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,32.5320972899,12.7750604599,7.32943001495,0.0,7.6404789882,4.7871278268,0.0,0.0
