Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/06  08:00:00,52.0724955566,12.7750604599,11.8187639293,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,77.3565107143,12.7750604599,19.4282571972,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,82.1270011084,12.7750604599,24.1987475913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,87.9718258573,12.7750604599,30.0435723401,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,91.975146927,12.7750604599,34.0468934099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,94.3256819173,12.7750604599,36.3974284002,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,95.9241822514,12.7750604599,37.9959287343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,97.6977020471,12.7750604599,39.76944853,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,97.3330158825,12.7750604599,39.4047623654,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,95.604212366,12.7750604599,37.6759588489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,79.8808367296,12.7750604599,34.6100836515,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,82.0836269223,12.7750604599,29.9245405108,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,74.6018049405,12.7750604599,26.0820733132,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,24.4592321587,12.7750604599,3.24748803832,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,30.6994395297,12.7750604599,5.49677225477,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,53.168286497,12.7750604599,12.9145548697,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,81.6065671123,12.7750604599,23.6783135952,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,87.4193758434,12.7750604599,29.4911223263,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,92.9925108185,12.7750604599,35.0642573014,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,96.3689801835,12.7750604599,38.4407266664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,98.2384393323,12.7750604599,40.3101858152,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,99.4023299783,12.7750604599,41.4740764611,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,101.036682202,12.7750604599,43.1084286844,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,100.331967281,12.7750604599,42.4037137636,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,97.7605857984,12.7750604599,39.8323322813,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,80.4767781447,12.7750604599,35.2060250666,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,81.7903627986,12.7750604599,29.6312763871,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,74.524365178,12.7750604599,26.0046335507,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,24.3794664878,12.7750604599,3.16772236741,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,28.4941497592,12.7750604599,3.29148248427,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,46.935394006,12.7750604599,6.6816623787,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,70.3045074678,12.7750604599,12.3762539507,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,73.0094086804,12.7750604599,15.0811551632,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,75.9863454375,12.7750604599,18.0580919204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,77.6380928662,12.7750604599,19.7098393491,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,78.6965331296,12.7750604599,20.7682796125,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,79.5598065877,12.7750604599,21.6315530706,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,80.7226779689,12.7750604599,22.7944244518,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,80.0397484384,12.7750604599,22.1114949213,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,77.8031981618,12.7750604599,19.8749446446,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,61.4652014541,12.7750604599,16.194448376,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,63.7788091222,12.7750604599,11.6197227107,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,56.8112731302,12.7750604599,8.29154150288,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,20.613353142,12.7750604599,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,30.2196887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,45.5429538748,12.7750604599,0.27220079663,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,61.2843870705,12.7750604599,3.35613355342,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,66.6179838791,12.7750604599,8.68973036194,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,70.0553812844,12.7750604599,12.1271277673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,72.6418930226,12.7750604599,14.7136395054,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,74.81657575,12.7750604599,16.8883222328,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,76.8260475428,12.7750604599,18.8977940256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,77.3633699453,12.7750604599,19.4351164282,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,75.3426117468,12.7750604599,17.4143582296,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,51.6619044598,12.7750604599,11.4081728325,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,43.7191310637,12.7750604599,6.61110900467,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,41.9174230407,12.7750604599,3.43173431496,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.8455248296,12.7750604599,0.393879005514,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,35.6646149479,12.7750604599,0.427904771356,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,39.6609665849,12.7750604599,4.42425640833,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,56.3315197976,12.7750604599,11.0607667195,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,59.2359661625,12.7750604599,13.9652130844,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,61.0299996601,12.7750604599,15.759246582,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,62.4679330878,12.7750604599,17.1971800097,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,62.7556122006,12.7750604599,17.4848591225,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,50.3626998338,12.7750604599,15.1259896572,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,36.0740893544,12.7750604599,10.8714220795,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,22.589410787,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,40.3348138018,12.7750604599,0.0810821744411,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,61.5109619821,12.7750604599,3.582708465,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,67.3618180712,12.7750604599,9.4335645541,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,72.7326014209,12.7750604599,14.8043479038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,76.6060358794,12.7750604599,18.6777823622,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,79.613990999,12.7750604599,21.6857374819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,82.0699234764,12.7750604599,24.1416699593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,84.5739712719,12.7750604599,26.6457177548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,84.9549932088,12.7750604599,27.0267396917,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,83.2792173274,12.7750604599,25.3509638103,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,67.131297993,12.7750604599,21.8605449149,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,70.2297622915,12.7750604599,16.6930092133,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,61.1388849085,12.7750604599,12.6191532811,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,22.589410787,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,40.7835877301,12.7750604599,0.529856102803,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,67.1934491194,12.7750604599,9.2651956023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,72.4357309818,12.7750604599,14.5074774647,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,77.2216017254,12.7750604599,19.2933482083,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,83.7793903853,12.7750604599,25.8511368682,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,90.7118922654,12.7750604599,32.7836387482,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,95.1441067154,12.7750604599,37.2158531983,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,96.4875843258,12.7750604599,38.5593308087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,89.7107361862,12.7750604599,31.7824826691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,84.2295753001,12.7750604599,26.301321783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,68.9081699501,12.7750604599,23.637416872,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,71.2226294477,12.7750604599,17.6858763695,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,62.7133428616,12.7750604599,14.1936112343,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,22.8779245399,12.7750604599,0.288513752837,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,26.4871079703,12.7750604599,1.28444069535,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,46.9472716622,12.7750604599,6.69354003493,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,72.8017374945,12.7750604599,14.8734839774,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,74.928687461,12.7750604599,17.0004339439,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,78.4106638504,12.7750604599,20.4824103333,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,83.9763595906,12.7750604599,26.0481060735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,91.4898077961,12.7750604599,33.561554279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,97.2200773072,12.7750604599,39.2918237901,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,99.561621519,12.7750604599,41.6333680019,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,99.3225252524,12.7750604599,41.3942717353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,98.527671845,12.7750604599,40.5994183279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,77.1312835979,12.7750604599,31.8605305197,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,76.2122083973,12.7750604599,22.6754553192,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,67.3487224655,12.7750604599,18.8289908382,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,22.9131966409,12.7750604599,0.323785853877,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,27.0852186753,12.7750604599,1.88255140042,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,47.4827184699,12.7750604599,7.22898684261,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,73.3690886806,12.7750604599,15.4408351635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,77.7988815104,12.7750604599,19.8706279933,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,82.4559366158,12.7750604599,24.5276830987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,84.9958412281,12.7750604599,27.067587711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,86.5598735097,12.7750604599,28.6316199926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,87.5594774408,12.7750604599,29.6312239237,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,88.9843305694,12.7750604599,31.0560770523,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,88.2748987359,12.7750604599,30.3466452188,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,85.6957332937,12.7750604599,27.7674797766,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,68.7384879854,12.7750604599,23.4677349073,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,72.2800488214,12.7750604599,18.7432957433,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,64.5461864839,12.7750604599,16.0264548566,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,22.7247551997,12.7750604599,0.135344412708,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,25.9770657962,12.7750604599,0.774398521283,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,46.619479319,12.7750604599,6.36574769172,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,72.7457986999,12.7750604599,14.8175451828,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,77.0911548992,12.7750604599,19.1629013821,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,81.972172082,12.7750604599,24.0439185648,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,85.3140868582,12.7750604599,27.3858333411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,87.8888574379,12.7750604599,29.9606039208,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,89.8410920296,12.7750604599,31.9128385125,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,91.6579175408,12.7750604599,33.7296640237,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,91.3954402345,12.7750604599,33.4671867174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,88.4762709863,12.7750604599,30.5480174691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,72.4108938783,12.7750604599,27.1401408002,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,77.1037211692,12.7750604599,23.5669680911,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,68.1360577111,12.7750604599,19.6163260838,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,22.1832982601,12.7750604599,0.192278451419,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,21.0547977501,12.7750604599,0.869151925954,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,37.2789409627,12.7750604599,7.05925223703,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,62.4591692004,12.7750604599,17.1884161223,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,81.6965075813,12.7750604599,23.7682540642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,86.1052976505,12.7750604599,28.1770441334,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,90.3967831549,12.7750604599,32.4685296378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,93.2282754018,12.7750604599,35.3000218847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,94.1914913722,12.7750604599,36.2632378551,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,94.2117883918,12.7750604599,36.2835348747,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,94.0127403217,12.7750604599,36.0844868046,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,90.226211087,12.7750604599,32.2979575699,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,63.5262457969,12.7750604599,23.2725141696,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,56.9439648408,12.7750604599,18.4582761151,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,53.300924768,12.7750604599,14.8152360423,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,38.0017226338,12.7750604599,9.55007680967,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,22.5534675061,12.7750604599,2.36782168198,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,26.6931332792,12.7750604599,6.50748745507,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,46.430708916,12.7750604599,11.1939987395,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,50.954363681,12.7750604599,15.7176535045,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,69.6361394241,12.7750604599,24.3653863459,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,72.5922032608,12.7750604599,27.3214501827,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,73.3947431842,12.7750604599,28.123990106,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,73.2811832424,12.7750604599,28.0104301643,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,72.7626034351,12.7750604599,27.491850357,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,61.8205813517,12.7750604599,26.5838711752,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,49.2213473019,12.7750604599,22.6410133604,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,22.7550924741,12.7750604599,0.16568168704,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,25.6556616287,12.7750604599,0.452994353761,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,46.07019781,12.7750604599,5.81646618265,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,72.7609518912,12.7750604599,14.8326983741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,78.2740565379,12.7750604599,20.3458030208,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,84.8167582371,12.7750604599,26.88850472,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,89.2235899233,12.7750604599,31.2953364061,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,91.9813187575,12.7750604599,34.0530652404,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,93.9124807923,12.7750604599,35.9842272751,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,96.3862736567,12.7750604599,38.4580201396,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,96.2878142732,12.7750604599,38.3595607561,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,94.0174298415,12.7750604599,36.0891763243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,78.4095782539,12.7750604599,31.7611585091,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,79.7163041491,12.7750604599,26.179551071,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,70.7456080419,12.7750604599,22.2258764146,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,31.2213852244,12.7750604599,8.63197443739,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,34.2696391304,12.7750604599,9.06697185545,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,52.3214336332,12.7750604599,12.0677020058,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,77.6671045373,12.7750604599,19.7388510202,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,82.7986364609,12.7750604599,24.8703829438,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,89.4061769741,12.7750604599,31.477923457,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,94.9466001372,12.7750604599,37.0183466201,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,97.7224238693,12.7750604599,39.7941703522,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,100.571586,12.7750604599,42.6433324833,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,104.267564535,12.7750604599,46.3393110178,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,104.043095306,12.7750604599,46.1148417885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,101.923493737,12.7750604599,43.9952402195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,86.2698507364,12.7750604599,39.6214309916,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,86.4849910942,12.7750604599,32.9482380161,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,75.4243027665,12.7750604599,26.9045711392,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,23.1583212244,12.7750604599,0.568910437357,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,27.9311320644,12.7750604599,2.72846478947,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,55.3101370484,12.7750604599,15.0564054211,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,86.1269010624,12.7750604599,28.1986475452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,90.7884905349,12.7750604599,32.8602370177,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,97.0163233307,12.7750604599,39.0880698136,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,103.022940094,12.7750604599,45.0946865768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,105.878169144,12.7750604599,47.9499156265,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,105.917905127,12.7750604599,47.9896516099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,108.126203539,12.7750604599,50.1979500222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,107.170838862,12.7750604599,49.2425853446,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,105.013048987,12.7750604599,47.0847954701,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,88.6007670541,12.7750604599,41.9523473094,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,86.6869088684,12.7750604599,33.1501557902,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,76.6750040576,12.7750604599,28.1552724303,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,28.719339938,12.7750604599,6.12992915097,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,33.9360334602,12.7750604599,8.73336618525,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,53.7732070331,12.7750604599,13.5194754058,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,79.0986157779,12.7750604599,21.1703622608,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,83.3852352114,12.7750604599,25.4569816943,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,89.0563495509,12.7750604599,31.1280960338,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,92.5291138771,12.7750604599,34.60086036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,94.8929773001,12.7750604599,36.9647237829,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,96.3623984601,12.7750604599,38.434144943,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,98.8097231279,12.7750604599,40.8814696108,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,97.995262631,12.7750604599,40.0670091139,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,94.9161162313,12.7750604599,36.9878627142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,78.7680772767,12.7750604599,32.1196575319,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,79.8946312967,12.7750604599,26.3578782185,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,70.8593368423,12.7750604599,22.339605215,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,22.7735847147,12.7750604599,0.184173927681,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,25.6125071587,12.7750604599,0.409839883771,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,45.0566824057,12.7750604599,4.80295077842,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,73.0079948503,12.7750604599,15.0797413332,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,75.8862891571,12.7750604599,17.9580356399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,81.1637663288,12.7750604599,23.2355128116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,87.1367835657,12.7750604599,29.2085300486,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,90.3385565671,12.7750604599,32.41030305,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,91.5279697788,12.7750604599,33.5997162617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,93.5694687118,12.7750604599,35.6412151947,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,91.902551877,12.7750604599,33.9742983599,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,87.7576620355,12.7750604599,29.8294085183,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,70.7097705426,12.7750604599,24.0613507979,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,71.8103754128,12.7750604599,18.2736223347,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,63.3290979631,12.7750604599,14.8093663358,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,21.9910198087,12.7750604599,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,30.3222216015,12.7750604599,0.102532875731,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,48.4327738008,12.7750604599,3.16202072272,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,67.1633595196,12.7750604599,9.23510600246,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,71.9163229024,12.7750604599,13.9880693852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,75.1747530696,12.7750604599,17.2464995525,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,77.4132484201,12.7750604599,19.484994903,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,79.0819815328,12.7750604599,21.1537280157,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,80.3740667534,12.7750604599,22.4458132363,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,80.3380948483,12.7750604599,22.4098413312,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,77.8910820276,12.7750604599,19.9628285105,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,55.0535163018,12.7750604599,13.4221180078,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,46.760422959,12.7750604599,8.27473423326,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,43.3676593837,12.7750604599,4.88197065801,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,29.5324555484,12.7750604599,1.08080972426,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,20.2622825161,12.7750604599,0.0766366919417,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,38.126841965,12.7750604599,2.89013178845,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,43.9792501887,12.7750604599,8.74254001223,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,61.0954162832,12.7750604599,15.8246632051,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,64.7942491759,12.7750604599,19.5234960977,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,67.4039553326,12.7750604599,22.1332022544,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,69.6815201667,12.7750604599,24.4107670886,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,70.312441278,12.7750604599,25.0416881998,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,57.923743328,12.7750604599,22.6870331515,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,45.5121092142,12.7750604599,17.554108606,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,24.0242196515,12.7750604599,0.0571421977598,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,25.6167197762,12.7750604599,0.414052501248,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,46.3453020081,12.7750604599,6.09157038075,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,73.8998443415,12.7750604599,15.9715908244,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,79.8274469364,12.7750604599,21.8991934192,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,86.3189557632,12.7750604599,28.3907022461,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,91.0303915873,12.7750604599,33.1021380702,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,94.0327378807,12.7750604599,36.1044843636,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,95.9975361512,12.7750604599,38.069282634,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,98.0403074691,12.7750604599,40.112053952,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,97.4107460552,12.7750604599,39.4824925381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,94.5763038959,12.7750604599,36.6480503787,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,79.8630808672,12.7750604599,31.8369944557,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,79.9727173891,12.7750604599,26.435964311,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,71.460045326,12.7750604599,22.9403136987,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,28.3153051712,12.7750604599,4.3482277175,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,29.7115933689,12.7750604599,4.50892609396,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,47.4359112784,12.7750604599,7.18217965104,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,73.6932013668,12.7750604599,15.7649478497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,81.85423449,12.7750604599,23.9259809729,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,88.4419700447,12.7750604599,30.5137165275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,91.0307166827,12.7750604599,33.1024631656,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,91.5617005597,12.7750604599,33.6334470426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,93.3160226947,12.7750604599,35.3877691776,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,96.1131909521,12.7750604599,38.1849374349,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,93.9899353633,12.7750604599,36.0616818461,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,90.2149566622,12.7750604599,32.2867031451,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,75.9288094939,12.7750604599,27.9027230824,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,77.0767488204,12.7750604599,23.5399957423,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,69.7714315955,12.7750604599,21.2516999681,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,24.3611710486,12.7750604599,0.394093594852,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,26.0780855699,12.7750604599,0.875418294995,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,47.2323256824,12.7750604599,6.97859405504,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,75.1290161178,12.7750604599,17.2007626007,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,82.5297354622,12.7750604599,24.6014819451,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,88.5080082418,12.7750604599,30.5797547247,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,91.4694917488,12.7750604599,33.5412382317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,93.6067641796,12.7750604599,35.6785106625,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,96.2816289377,12.7750604599,38.3533754205,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,98.386382834,12.7750604599,40.4581293169,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,96.4924857511,12.7750604599,38.564232234,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,92.906249512,12.7750604599,34.9779959949,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,77.4440650781,12.7750604599,29.4179786667,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,78.1242450065,12.7750604599,24.5874919283,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,70.2371993732,12.7750604599,21.7174677458,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
