Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/28  06:00:00,25.92229728,12.7750604599,1.95521982626,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,30.3987986099,12.7750604599,5.19613133493,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,52.0831864302,12.7750604599,11.8294548029,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,79.9196962909,12.7750604599,21.9914427737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,85.9653627978,12.7750604599,28.0371092806,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,92.7656447201,12.7750604599,34.837391203,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,97.0770081749,12.7750604599,39.1487546578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,99.3381050862,12.7750604599,41.4098515691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,100.462690986,12.7750604599,42.5344374693,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,102.102881507,12.7750604599,44.1746279895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,101.120173148,12.7750604599,43.1919196309,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,97.7723899855,12.7750604599,39.8441364684,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,82.2753039597,12.7750604599,34.2492175482,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,81.4471198971,12.7750604599,27.910366819,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,72.1891278256,12.7750604599,23.6693961983,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,26.6013702611,12.7750604599,2.63429280742,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,30.9754796489,12.7750604599,5.77281237399,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,52.7712493423,12.7750604599,12.517517715,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,80.5596765394,12.7750604599,22.6314230223,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,85.9972453578,12.7750604599,28.0689918407,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,91.4637542169,12.7750604599,33.5355006997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,94.7563319108,12.7750604599,36.8280783936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,96.8191827999,12.7750604599,38.8909292828,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,98.2943013227,12.7750604599,40.3660478056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,99.9797093954,12.7750604599,42.0514558782,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,99.0028213777,12.7750604599,41.0745678605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,96.0296676737,12.7750604599,38.1014141566,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,81.0160461954,12.7750604599,32.9899597839,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,80.2658518663,12.7750604599,26.7290987882,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,70.7589266167,12.7750604599,22.2391949894,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,23.5323817214,12.7750604599,0.163695246094,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,20.6271685899,12.7750604599,0.44152276575,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,35.9045227701,12.7750604599,5.68483404442,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,61.9091449513,12.7750604599,16.6383918732,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,82.9300121781,12.7750604599,25.0017586609,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,89.4705337845,12.7750604599,31.5422802674,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,91.7774243505,12.7750604599,33.8491708334,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,91.6806680201,12.7750604599,33.7524145029,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,92.0026793619,12.7750604599,34.0744258448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,92.1618524069,12.7750604599,34.2335988897,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,89.5121697624,12.7750604599,31.5839162452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,85.063332514,12.7750604599,27.1350789969,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,62.3735823894,12.7750604599,19.3645174288,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,52.2679222539,12.7750604599,13.7822335282,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,49.1159207415,12.7750604599,10.6302320158,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,35.0192929028,12.7750604599,6.56764707868,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.1896107995,12.7768131586,0.0,0.00221227664516,3.8202394941,3.5903458701,5.58195072943,5.58195072943
 10/01  09:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,35.5843675389,12.7750604599,0.347657362424,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,36.5138887365,12.7750604599,1.27717855999,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,50.9061285677,12.7750604599,5.63537548953,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,53.6643806114,12.7750604599,8.39362753328,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,55.6678499323,12.7750604599,10.3970968542,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,56.853598666,12.7750604599,11.5828455879,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,56.5370305512,12.7750604599,11.2662774731,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,42.6333013096,12.7750604599,7.39659113309,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,31.4503175475,12.7750604599,2.11465027257,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,24.2783492123,12.7820712548,0.0,0.304260963762,1.91011974705,2.3935639134,49.1221393515,49.1221393515
 10/02  07:00:00,25.4579253513,12.7820712548,0.0,0.248247281531,7.6404789882,4.7871278268,36.1861838402,36.1861838402
 10/02  08:00:00,40.3173502001,12.7797343231,0.0,0.0589447095966,19.1011974705,8.3774736969,12.2227311524,12.2227311524
 10/02  09:00:00,57.974337007,12.7750604599,0.0460834898521,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,58.5671900026,12.7750604599,0.63893648543,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,60.6201243657,12.7750604599,2.69187084857,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,64.3566887299,12.7750604599,6.42843521275,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,66.8878778128,12.7750604599,8.95962429564,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,69.3172849792,12.7750604599,11.389031462,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,71.6883191851,12.7750604599,13.760065668,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,71.3403451086,12.7750604599,13.4120915915,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,68.5053504287,12.7750604599,10.5770969116,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,55.4387151932,12.7750604599,6.03496211509,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,55.6595885994,12.7750604599,2.12283552128,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,49.282393745,12.7750604599,0.762662117638,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,24.0489764523,12.7814870218,0.0,0.0754724366732,1.91011974705,2.3935639134,17.5332338272,17.5332338272
 10/03  07:00:00,25.2745562814,12.7820712548,0.0,0.0648782116016,7.6404789882,4.7871278268,10.8417657533,10.8417657533
 10/03  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,58.226630259,12.7750604599,0.298376741845,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,59.6417352861,12.7750604599,1.71348176902,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,65.2271165818,12.7750604599,7.29886306465,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,69.2883054918,12.7750604599,11.3600519747,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,72.1362061885,12.7750604599,14.2079526714,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,74.04727708,12.7750604599,16.1190235629,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,75.9274308357,12.7750604599,17.9991773186,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,76.2384967864,12.7750604599,18.3102432693,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,74.3461138489,12.7750604599,16.4178603318,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,61.6065610069,12.7750604599,12.2028079288,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,60.9615974628,12.7750604599,7.42484438472,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,52.3429634392,12.7750604599,3.82323181192,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,24.0186465357,12.7809027889,0.0,0.0457267530158,1.91011974705,2.3935639134,14.6947704276,14.6947704276
 10/04  07:00:00,25.261761271,12.7820712548,0.0,0.0520832012869,7.6404789882,4.7871278268,10.9222648728,10.9222648728
 10/04  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.158797780885,0.158797780885
 10/04  09:00:00,58.2346648084,12.7750604599,0.306411291237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,59.7648784692,12.7750604599,1.83662495205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,65.6787004674,12.7750604599,7.75044695032,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,69.6950810603,12.7750604599,11.7668275431,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,72.4135241789,12.7750604599,14.4852706618,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,74.6664932706,12.7750604599,16.7382397535,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,76.4654435452,12.7750604599,18.5371900281,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,75.5436068942,12.7750604599,17.6153533771,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,72.2622820174,12.7750604599,14.3340285002,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,59.71585702,12.7750604599,10.3121039419,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,60.0810085317,12.7750604599,6.54425545353,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,52.8457459833,12.7750604599,4.32601435603,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,23.9670774537,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,4.41128361119,4.41128361119
 10/05  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.53181120477,0.53181120477
 10/05  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,58.8901604409,12.7750604599,0.961906923747,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,64.5721317848,12.7750604599,6.64387826771,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,71.4872285698,12.7750604599,13.5589750527,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,74.4631738797,12.7750604599,16.5349203626,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,77.1988100882,12.7750604599,19.270556571,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,79.4866423849,12.7750604599,21.5583888677,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,81.3667253178,12.7750604599,23.4384718007,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,81.5223616396,12.7750604599,23.5941081224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,78.9341643567,12.7750604599,21.0059108396,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,66.214045161,12.7750604599,16.8102920828,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,64.6376808963,12.7750604599,11.1009278182,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,54.8056802678,12.7750604599,6.28594864051,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.3447441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  08:00:00,40.3380344872,12.7750604599,0.0843028599102,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  09:00:00,59.0041413,12.7750604599,1.07588778283,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,64.0867732475,12.7750604599,6.15851973036,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,71.7669450133,12.7750604599,13.8386914961,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,77.1240413118,12.7750604599,19.1957877947,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,80.0694295363,12.7750604599,22.1411760191,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,81.2549081323,12.7750604599,23.3266546152,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,82.971580071,12.7750604599,25.0433265539,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,82.9678755662,12.7750604599,25.039622049,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,80.3676287345,12.7750604599,22.4393752173,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,64.620198796,12.7750604599,15.2164457179,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,61.79972403,12.7750604599,8.26297095188,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,53.7126535933,12.7750604599,5.19292196599,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,24.746353142,12.7750604599,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  07:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  08:00:00,30.4663817531,12.7750604599,0.246693027346,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  09:00:00,50.5155589498,12.7750604599,5.24480587172,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,72.3892671783,12.7750604599,14.4610136612,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,79.2526514184,12.7750604599,21.3243979013,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,82.7656116824,12.7750604599,24.8373581652,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,85.022274355,12.7750604599,27.0940208379,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,87.0099876148,12.7750604599,29.0817340977,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,88.3735038708,12.7750604599,30.4452503536,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,88.2957408661,12.7750604599,30.3674873489,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,85.1499579356,12.7750604599,27.2217044185,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,63.1591111938,12.7750604599,18.7723795665,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,51.6393604629,12.7750604599,13.1536717371,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,48.4005517996,12.7750604599,9.91486307385,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,33.6355694582,12.7750604599,5.1839236341,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.2800253577,12.7750604599,0.0943795335462,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  09:00:00,20.9438388223,12.7750604599,0.758192998141,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  10:00:00,39.2281103362,12.7750604599,3.99140015963,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,44.7835372274,12.7750604599,9.54682705087,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,61.4770527063,12.7750604599,16.2062996282,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,63.8759285163,12.7750604599,18.6051754382,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,64.9918827394,12.7750604599,19.7211296613,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,65.3820831223,12.7750604599,20.1113300442,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,65.8269216295,12.7750604599,20.5561685514,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,53.9084021426,12.7750604599,18.6716919661,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,44.7534629286,12.7750604599,14.0401289871,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.1856458241,12.7750604599,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  09:00:00,20.5358697757,12.7750604599,0.350223951594,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  10:00:00,36.6355133882,12.7750604599,1.39880321171,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,37.030729477,12.7750604599,1.79401930048,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,50.5037086536,12.7750604599,5.23295557546,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,51.3376355387,12.7750604599,6.06688246062,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,52.1472657491,12.7750604599,6.87651267101,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,53.4223789448,12.7750604599,8.15162586663,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,54.3742244982,12.7750604599,9.10347142009,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,40.3501473768,12.7750604599,5.11343720027,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,32.9265440352,12.7750604599,2.21321009356,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.3447441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,40.3835378263,12.7750604599,0.129806198973,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,60.5841736148,12.7750604599,2.65592009765,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,67.4761885683,12.7750604599,9.54793505116,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,74.8070588544,12.7750604599,16.8788053372,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,79.09004135,12.7750604599,21.1617878329,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,81.3924626901,12.7750604599,23.4642091729,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,82.948751431,12.7750604599,25.0204979139,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,84.571576255,12.7750604599,26.6433227378,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,83.7534113405,12.7750604599,25.8251578234,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,80.4566235463,12.7750604599,22.5283700292,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,67.8654915497,12.7750604599,17.0840718049,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,65.5724415287,12.7750604599,12.0356884506,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,57.6061375123,12.7750604599,9.08640588503,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.3447441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  07:00:00,25.2890713777,12.7750604599,0.0864041028108,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  08:00:00,41.4910131577,12.7750604599,1.23728153037,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  09:00:00,65.7695182749,12.7750604599,7.84126475779,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,69.7467449792,12.7750604599,11.8184914621,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,74.04529766,12.7750604599,16.1170441429,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,77.743908392,12.7750604599,19.8156548749,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,81.2277704948,12.7750604599,23.2995169776,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,82.4320116444,12.7750604599,24.5037581273,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,82.7214676555,12.7750604599,24.7932141383,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,81.1555723149,12.7750604599,23.2273187978,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,77.7203974407,12.7750604599,19.7921439236,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,67.1019509114,12.7750604599,16.3205311666,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,66.7833975033,12.7750604599,13.2466444252,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,59.2813734528,12.7750604599,10.7616418255,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.3447441204,12.7750604599,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  08:00:00,40.8144276924,12.7750604599,0.560696065107,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  09:00:00,65.2805935912,12.7750604599,7.35234007406,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,71.0404669247,12.7750604599,13.1122134075,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,75.6746259122,12.7750604599,17.746372395,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,78.9417136509,12.7750604599,21.0134601338,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,80.9860341208,12.7750604599,23.0577806036,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,81.0486528864,12.7750604599,23.1203993693,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,81.4557511484,12.7750604599,23.5274976312,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,80.7858843262,12.7750604599,22.8576308091,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,79.5027081028,12.7750604599,21.5744545857,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,68.8948936937,12.7750604599,18.1134739489,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,67.3340332214,12.7750604599,13.7972801433,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,59.8865438332,12.7750604599,11.3668122059,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.4223924361,12.7750604599,0.0776483156964,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  07:00:00,25.2026672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  08:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  09:00:00,57.933888867,12.7750604599,0.00563534988088,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,58.0499517675,12.7750604599,0.121698250343,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,58.2165537037,12.7750604599,0.288300186541,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,58.1444400995,12.7750604599,0.216186582416,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,58.1354052202,12.7750604599,0.207151703078,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,58.1605141467,12.7750604599,0.232260629602,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,58.1328965797,12.7750604599,0.20464306256,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,58.0572784098,12.7750604599,0.129024892659,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,57.9612334842,12.7750604599,0.0329799670852,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,50.7814197448,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,48.5455479798,12.7809027889,0.0,0.0199740234192,19.1011974705,8.3774736969,0.0971920682315,0.0971920682315
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.5703199144,12.7820712548,0.0,0.816955977594,1.91011974705,1.79517293505,98.6622715137,98.6622715137
 10/14  07:00:00,20.8267209764,12.7820712548,0.0,0.634064357402,3.8202394941,3.5903458701,79.0782414702,79.0782414702
 10/14  08:00:00,30.6425579483,12.7820712548,0.0,0.415858427779,11.4607184823,5.9839097835,58.2142697274,58.2142697274
 10/14  09:00:00,45.3769399867,12.7809027889,0.0,0.10034457952,22.9214369646,9.5742556536,22.2200379202,22.2200379202
 10/14  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.80041251335,1.80041251335
 10/14  11:00:00,58.0631388146,12.7750604599,0.134885297497,0.0,34.3821554469,10.7710376103,0.0303094480487,0.0303094480487
 10/14  12:00:00,58.3435020667,12.7750604599,0.415248549544,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,58.6111333848,12.7750604599,0.682879867703,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,58.8513775461,12.7750604599,0.923124028957,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,59.2851670938,12.7750604599,1.35691357671,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,59.3877309987,12.7750604599,1.45947748157,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,58.3805886442,12.7750604599,0.452335127094,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,45.779133703,12.7750604599,0.0147354090178,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,2.17709226087,2.17709226087
 10/14  21:00:00,28.5173619744,12.7809027889,0.0,0.0598738212087,3.8202394941,3.5903458701,18.5900748175,18.5900748175
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.7529949862,12.7820712548,0.0,0.560338367231,3.8202394941,3.5903458701,84.7743316198,84.7743316198
 10/15  09:00:00,20.3714084702,12.7820712548,0.0,0.178751851293,3.8202394941,3.5903458701,45.2388537878,45.2388537878
 10/15  10:00:00,35.2378786423,12.7762289257,0.0,0.0,15.2809579764,7.1806917402,18.5358883512,18.5358883512
 10/15  11:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,5.87009772215,5.87009772215
 10/15  12:00:00,45.3484842011,12.7750604599,0.0777311229353,0.0,22.9214369646,9.5742556536,0.431954407127,0.431954407127
 10/15  13:00:00,45.5354047474,12.7750604599,0.264651669286,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,45.6157928322,12.7750604599,0.345039754118,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,45.6248622621,12.7750604599,0.354109183968,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,45.5526985824,12.7750604599,0.281945504253,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,32.0910006083,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,4.88530626522,4.88530626522
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.0039221295,12.7820712548,0.0,0.652167214336,1.91011974705,2.3935639134,88.3647994297,88.3647994297
 10/16  07:00:00,25.7111832649,12.7820712548,0.0,0.50150519512,7.6404789882,4.7871278268,67.2616544864,67.2616544864
 10/16  08:00:00,40.5660206855,12.7820712548,0.0,0.305278263349,19.1011974705,8.3774736969,47.2736687655,47.2736687655
 10/16  09:00:00,57.9676739434,12.7785658573,0.0,0.0359150288879,34.3821554469,10.7710376103,18.201049149,18.201049149
 10/16  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.27242015229,4.27242015229
 10/16  11:00:00,58.0448325702,12.7750604599,0.116579053109,0.0,34.3821554469,10.7710376103,0.661480868344,0.661480868344
 10/16  12:00:00,58.2883427946,12.7750604599,0.360089277519,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,58.5210155206,12.7750604599,0.592762003526,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,58.7745250634,12.7750604599,0.846271546315,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,58.9086434852,12.7750604599,0.980389968122,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,58.7129760278,12.7750604599,0.784722510635,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,58.3066553251,12.7750604599,0.37840180802,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,52.2098462493,12.7750604599,0.0507598378348,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.9451384433,12.7820712548,0.0,0.593383528122,1.91011974705,2.3935639134,81.656403742,81.656403742
 10/17  07:00:00,25.6831833033,12.7820712548,0.0,0.473505233574,7.6404789882,4.7871278268,63.8358183491,63.8358183491
 10/17  08:00:00,40.5562386,12.7820712548,0.0,0.295496177879,19.1011974705,8.3774736969,44.9180427391,44.9180427391
 10/17  09:00:00,57.9640628795,12.7785658573,0.0,0.0323039649837,34.3821554469,10.7710376103,16.1553274057,16.1553274057
 10/17  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.26075377481,3.26075377481
 10/17  11:00:00,58.0593699788,12.7750604599,0.13111646165,0.0,34.3821554469,10.7710376103,0.44698804732,0.44698804732
 10/17  12:00:00,58.29829583,12.7750604599,0.370042312863,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,58.496714143,12.7750604599,0.568460625925,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,58.7158164106,12.7750604599,0.787562893464,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,58.8389071596,12.7750604599,0.910653642508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,58.6435480178,12.7750604599,0.715294500681,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,58.2753372173,12.7750604599,0.347083700148,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,52.2008436135,12.7750604599,0.0417572020761,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,1.176518903,1.176518903
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,26.096608923,12.7820712548,0.0,0.744854007833,1.91011974705,2.3935639134,102.748218259,102.748218259
 10/18  07:00:00,27.1756093357,12.7820712548,0.0,0.588264599243,7.6404789882,4.7871278268,80.7149664562,80.7149664562
 10/18  08:00:00,40.6458103944,12.7820712548,0.0,0.385067972204,19.1011974705,8.3774736969,58.9329206747,58.9329206747
 10/18  09:00:00,58.0172791621,12.7797343231,0.0,0.0843517817319,34.3821554469,10.7710376103,27.0617346271,27.0617346271
 10/18  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,9.62273164319,9.62273164319
 10/18  11:00:00,57.9845977253,12.7750604599,0.0563442081383,0.0,34.3821554469,10.7710376103,1.34819002748,1.34819002748
 10/18  12:00:00,58.2439780834,12.7750604599,0.315724566253,0.0,34.3821554469,10.7710376103,0.0446845903812,0.0446845903812
 10/18  13:00:00,58.4498351936,12.7750604599,0.521581676501,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,58.6360237112,12.7750604599,0.707770194122,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,58.7128247713,12.7750604599,0.784571254209,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,58.4739837709,12.7750604599,0.545730253749,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,58.1688290265,12.7750604599,0.24057550939,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,52.1648677523,12.7750604599,0.00578134080983,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.165095385145,0.165095385145
 10/18  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,9.54449021503,9.54449021503
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.2152648219,12.7820712548,0.0,0.863509906721,1.91011974705,2.3935639134,118.430628978,118.430628978
 10/19  07:00:00,27.2506256418,12.7820712548,0.0,0.663280905407,7.6404789882,4.7871278268,91.2233700484,91.2233700484
 10/19  08:00:00,40.6830717174,12.7820712548,0.0,0.422329295289,19.1011974705,8.3774736969,65.1913468267,65.1913468267
 10/19  09:00:00,58.0314620953,12.7809027889,0.0,0.0973662491636,34.3821554469,10.7710376103,29.4351164744,29.4351164744
 10/19  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,8.88585186469,8.88585186469
 10/19  11:00:00,58.0482322199,12.7750604599,0.119978702789,0.0,34.3821554469,10.7710376103,1.09110721929,1.09110721929
 10/19  12:00:00,58.4480991252,12.7750604599,0.519845608042,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,58.8444752172,12.7750604599,0.916221700041,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,59.047785851,12.7750604599,1.11953233384,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,59.221265811,12.7750604599,1.29301229384,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,58.8659499799,12.7750604599,0.937696462783,0.0,34.3821554469,10.7710376103,0.0,0.0
