Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/19  17:00:00,58.3815794135,12.7750604599,0.453325896369,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,52.2343486036,12.7750604599,0.0752621921158,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0356981195864,0.0356981195864
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,25.8453277799,12.7820712548,0.0,0.493572864688,1.91011974705,2.3935639134,69.9294452126,69.9294452126
 10/20  07:00:00,26.9712567551,12.7820712548,0.0,0.383912018688,7.6404789882,4.7871278268,51.5088505073,51.5088505073
 10/20  08:00:00,40.4864577764,12.7820712548,0.0,0.225715354221,19.1011974705,8.3774736969,31.1912823135,31.1912823135
 10/20  09:00:00,57.9379424748,12.7762289257,0.0,0.00852049191606,34.3821554469,10.7710376103,4.28213249642,4.28213249642
 10/20  10:00:00,57.978695308,12.7750604599,0.0504417908879,0.0,34.3821554469,10.7710376103,0.494826730259,0.494826730259
 10/20  11:00:00,58.4462948607,12.7750604599,0.518041343612,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,59.0357575936,12.7750604599,1.10750407649,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,59.7799942765,12.7750604599,1.85174075935,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,61.9042442131,12.7750604599,3.97599069602,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,63.9578388853,12.7750604599,6.02958536817,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,63.0688388596,12.7750604599,5.14058534246,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,59.7737871839,12.7750604599,1.84553366674,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,52.6506933719,12.7750604599,0.491606960445,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,53.7608552186,12.7750604599,0.224102140485,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,48.5380332871,12.7750604599,0.0183016597747,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.1756050387,12.7820712548,0.0,0.422241101817,1.91011974705,1.79517293505,61.1151581131,61.1151581131
 10/21  07:00:00,21.9535159434,12.7820712548,0.0,0.383192657745,3.8202394941,3.5903458701,51.6560015774,51.6560015774
 10/21  08:00:00,30.5214136766,12.7820712548,0.0,0.294714156084,11.4607184823,5.9839097835,41.5204761963,41.5204761963
 10/21  09:00:00,45.4482308901,12.7820712548,0.0,0.170467017126,22.9214369646,9.5742556536,19.99678933,19.99678933
 10/21  10:00:00,57.9505684936,12.7785658573,0.0,0.0188095790275,34.3821554469,10.7710376103,5.78583468618,5.78583468618
 10/21  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.30429896457,1.30429896457
 10/21  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.854447514151,0.854447514151
 10/21  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.61749815182,0.61749815182
 10/21  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.370758682678,0.370758682678
 10/21  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.265120946349,0.265120946349
 10/21  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0348666620449,0.0348666620449
 10/21  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,47.1717620705,12.7785658573,0.0,0.0261917124617,19.1011974705,8.3774736969,9.57549726777,9.57549726777
 10/21  19:00:00,38.660645305,12.7820712548,0.0,0.167945784421,11.4607184823,5.9839097835,25.6513404513,25.6513404513
 10/21  20:00:00,38.751869917,12.7820712548,0.0,0.259170396416,11.4607184823,5.9839097835,34.3080857192,34.3080857192
 10/21  21:00:00,28.7991574782,12.7820712548,0.0,0.340500859237,3.8202394941,3.5903458701,47.6020673202,47.6020673202
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,21.074648113,12.7820712548,0.0,0.881991494033,3.8202394941,3.5903458701,120.60676611,120.60676611
 10/22  09:00:00,20.6123309082,12.7820712548,0.0,0.419674289222,3.8202394941,3.5903458701,79.8610661831,79.8610661831
 10/22  10:00:00,35.3918452138,12.7820712548,0.0,0.148124242442,15.2809579764,7.1806917402,54.484323074,54.484323074
 10/22  11:00:00,35.2412877068,12.7762289257,0.0,0.00340906450587,15.2809579764,7.1806917402,39.8518373389,39.8518373389
 10/22  12:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,22.8023972243,22.8023972243
 10/22  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,14.9771484589,14.9771484589
 10/22  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,6.60660126401,6.60660126401
 10/22  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,1.53169957918,1.53169957918
 10/22  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,1.17154361145,1.17154361145
 10/22  17:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,18.9736091517,18.9736091517
 10/22  18:00:00,32.0910006083,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,44.4252921208,44.4252921208
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.445710823,12.7820712548,0.0,1.09395590777,1.91011974705,2.3935639134,142.431307239,142.431307239
 10/23  07:00:00,27.3846660876,12.7820712548,0.0,0.797321351146,7.6404789882,4.7871278268,106.441709582,106.441709582
 10/23  08:00:00,40.7457306907,12.7820712548,0.0,0.484988268502,19.1011974705,8.3774736969,75.7550992964,75.7550992964
 10/23  09:00:00,58.0563301767,12.7809027889,0.0,0.122234330507,34.3821554469,10.7710376103,35.7428161769,35.7428161769
 10/23  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.859061123,14.859061123
 10/23  11:00:00,57.9403116495,12.7750604599,0.0120581324151,0.0,34.3821554469,10.7710376103,2.94983807536,2.94983807536
 10/23  12:00:00,58.1733192907,12.7750604599,0.245065773538,0.0,34.3821554469,10.7710376103,1.08719492995,1.08719492995
 10/23  13:00:00,58.3494734521,12.7750604599,0.421219934996,0.0,34.3821554469,10.7710376103,0.0229517252939,0.0229517252939
 10/23  14:00:00,58.5696259025,12.7750604599,0.641372385336,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,58.7296689645,12.7750604599,0.801415447394,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,58.6239866991,12.7750604599,0.695733181982,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,58.3240987264,12.7750604599,0.395845209301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,53.6427826672,12.7750604599,0.106029589033,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.118970889773,0.118970889773
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,25.7536179161,12.7820712548,0.0,0.401863000859,1.91011974705,2.3935639134,54.4567960622,54.4567960622
 10/24  07:00:00,26.9290081144,12.7820712548,0.0,0.341663377988,7.6404789882,4.7871278268,41.6889669503,41.6889669503
 10/24  08:00:00,40.4955417994,12.7820712548,0.0,0.234799377235,19.1011974705,8.3774736969,28.4863753443,28.4863753443
 10/24  09:00:00,58.0262203423,12.7820712548,0.0,0.0909560303336,34.3821554469,10.7710376103,6.88497797535,6.88497797535
 10/24  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.27433192413,1.27433192413
 10/24  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0464790339791,0.0464790339791
 10/24  12:00:00,58.0624012542,12.7750604599,0.134147737091,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,58.1645057969,12.7750604599,0.236252279822,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,58.2214144629,12.7750604599,0.293160945746,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,58.2872407844,12.7750604599,0.358987267268,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,58.2734877168,12.7750604599,0.345234199723,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,58.1454479097,12.7750604599,0.217194392562,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,53.5432719879,12.7750604599,0.00651890975544,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.0050415635,12.7820712548,0.0,0.653286648261,1.91011974705,2.3935639134,79.6515050332,79.6515050332
 10/25  07:00:00,27.1155977685,12.7820712548,0.0,0.528253032044,7.6404789882,4.7871278268,63.61552297,63.61552297
 10/25  08:00:00,40.6267698668,12.7820712548,0.0,0.366027444632,19.1011974705,8.3774736969,44.099185647,44.099185647
 10/25  09:00:00,58.0373560885,12.7820712548,0.0,0.102091776591,34.3821554469,10.7710376103,14.5272668121,14.5272668121
 10/25  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.73318237352,3.73318237352
 10/25  11:00:00,57.9455363856,12.7750604599,0.0172828684918,0.0,34.3821554469,10.7710376103,0.334855185065,0.334855185065
 10/25  12:00:00,58.2369371339,12.7750604599,0.308683616824,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,58.435440043,12.7750604599,0.507186525896,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,58.4595699224,12.7750604599,0.531316405318,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,58.6045205448,12.7750604599,0.676267027707,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,58.4824550202,12.7750604599,0.554201503057,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,58.2696644596,12.7750604599,0.341410942458,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,53.5591045016,12.7750604599,0.0223514235282,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,48.5391302352,12.7785658573,0.0,0.0158932104158,19.1011974705,8.3774736969,4.29655956607,4.29655956607
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.2649838125,12.7820712548,0.0,0.913228897295,1.91011974705,2.3935639134,116.326847598,116.326847598
 10/26  07:00:00,27.3112571208,12.7820712548,0.0,0.723912384387,7.6404789882,4.7871278268,93.3206562777,93.3206562777
 10/26  08:00:00,40.7141243839,12.7820712548,0.0,0.453381961746,19.1011974705,8.3774736969,63.877048075,63.877048075
 10/26  09:00:00,58.0430722428,12.7809027889,0.0,0.108976396644,34.3821554469,10.7710376103,24.5568879244,24.5568879244
 10/26  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.53062441117,3.53062441117
 10/26  11:00:00,58.1102402497,12.7750604599,0.181986732624,0.0,34.3821554469,10.7710376103,0.12359045041,0.12359045041
 10/26  12:00:00,58.3887831363,12.7750604599,0.46052961917,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,58.6450181064,12.7750604599,0.716764589281,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,58.9063577635,12.7750604599,0.978104246376,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,58.8453447153,12.7750604599,0.917091198201,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,58.5277764821,12.7750604599,0.599522964991,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,58.2406043131,12.7750604599,0.312350795996,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,53.554704961,12.7750604599,0.0179518828871,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.104760713746,0.104760713746
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.237796274,12.7820712548,0.0,0.8860413588,1.91011974705,2.3935639134,117.492438187,117.492438187
 10/27  07:00:00,27.3467629625,12.7820712548,0.0,0.75941822608,7.6404789882,4.7871278268,101.291100237,101.291100237
 10/27  08:00:00,40.8783240905,12.7820712548,0.0,0.617581668362,19.1011974705,8.3774736969,81.1009835494,81.1009835494
 10/27  09:00:00,58.3476371906,12.7820712548,0.0,0.412372878644,34.3821554469,10.7710376103,53.0256923348,53.0256923348
 10/27  10:00:00,58.0687073544,12.7820712548,0.0,0.133443042432,34.3821554469,10.7710376103,42.8458758404,42.8458758404
 10/27  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,28.4106623769,28.4106623769
 10/27  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,22.4291766668,22.4291766668
 10/27  13:00:00,57.9655576333,12.7809027889,0.0,0.0314617871936,34.3821554469,10.7710376103,21.6946755445,21.6946755445
 10/27  14:00:00,58.0366689468,12.7820712548,0.0,0.101404634813,34.3821554469,10.7710376103,19.1423566073,19.1423566073
 10/27  15:00:00,57.9520311005,12.7797343231,0.0,0.019103720117,34.3821554469,10.7710376103,8.47777097485,8.47777097485
 10/27  16:00:00,57.9294219829,12.7762289257,0.0,0.0,34.3821554469,10.7710376103,4.27666593269,4.27666593269
 10/27  17:00:00,58.0195567546,12.7820712548,0.0,0.0842924426696,34.3821554469,10.7710376103,9.1241347131,9.1241347131
 10/27  18:00:00,53.6941200369,12.7820712548,0.0,0.150356163997,22.9214369646,9.5742556536,12.9720566191,12.9720566191
 10/27  19:00:00,53.7488564214,12.7820712548,0.0,0.20509254842,22.9214369646,9.5742556536,19.4415126905,19.4415126905
 10/27  20:00:00,48.7500746663,12.7820712548,0.0,0.22333224418,19.1011974705,8.3774736969,21.8896241568,21.8896241568
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.3053629391,12.7820712548,0.0,0.551999002258,1.91011974705,1.79517293505,64.7244028561,64.7244028561
 10/28  07:00:00,22.0006084131,12.7820712548,0.0,0.430285127459,3.8202394941,3.5903458701,48.2128265688,48.2128265688
 10/28  08:00:00,30.6003954128,12.7820712548,0.0,0.373695892278,11.4607184823,5.9839097835,39.7677244282,39.7677244282
 10/28  09:00:00,45.5468781834,12.7820712548,0.0,0.269114310479,22.9214369646,9.5742556536,21.019101132,21.019101132
 10/28  10:00:00,58.1113782358,12.7820712548,0.0,0.176113923885,34.3821554469,10.7710376103,6.77647934066,6.77647934066
 10/28  11:00:00,58.0138758358,12.7820712548,0.0,0.0786115238748,34.3821554469,10.7710376103,1.72097031734,1.72097031734
 10/28  12:00:00,57.9643133616,12.7820712548,0.0,0.0290490496498,34.3821554469,10.7710376103,0.869919642808,0.869919642808
 10/28  13:00:00,57.9352490161,12.7797343231,0.0,0.00232163576002,34.3821554469,10.7710376103,0.460765879629,0.460765879629
 10/28  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0258433996808,0.0258433996808
 10/28  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,38.516346328,12.7820712548,0.0,0.0236468074377,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,38.5675934017,12.7820712548,0.0,0.0748938810991,11.4607184823,5.9839097835,0.878681518858,0.878681518858
 10/28  21:00:00,28.5885084076,12.7820712548,0.0,0.129851788675,3.8202394941,3.5903458701,4.62229758892,4.62229758892
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.4645141645,12.7820712548,0.0,0.271857545584,3.8202394941,3.5903458701,21.9943624595,21.9943624595
 10/29  09:00:00,20.3837367168,12.7820712548,0.0,0.191080097863,3.8202394941,3.5903458701,13.23883173,13.23883173
 10/29  10:00:00,35.3871512601,12.7820712548,0.0,0.143430288755,15.2809579764,7.1806917402,5.79220016835,5.79220016835
 10/29  11:00:00,35.3709713931,12.7820712548,0.0,0.1272504217,15.2809579764,7.1806917402,6.04733779154,6.04733779154
 10/29  12:00:00,45.3682985186,12.7820712548,0.0,0.090534645614,22.9214369646,9.5742556536,1.36056331232,1.36056331232
 10/29  13:00:00,45.330649881,12.7820712548,0.0,0.0528860080017,22.9214369646,9.5742556536,0.583491744334,0.583491744334
 10/29  14:00:00,45.2996012657,12.7820712548,0.0,0.0218373927684,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,45.2945171412,12.7820712548,0.0,0.0167532682542,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,45.3427311761,12.7820712548,0.0,0.0649673031868,22.9214369646,9.5742556536,0.370194776352,0.370194776352
 10/29  17:00:00,35.2484307264,12.7797343231,0.0,0.00704668665016,15.2809579764,7.1806917402,15.506117861,15.506117861
 10/29  18:00:00,33.5321709803,12.7820712548,0.0,0.0564929105649,7.6404789882,4.7871278268,27.5998107728,27.5998107728
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.929894223,12.7820712548,0.0,0.578139307827,1.91011974705,2.3935639134,56.6030217433,56.6030217433
 10/30  07:00:00,28.3665122861,12.7820712548,0.0,0.40150088304,7.6404789882,4.7871278268,34.1222517114,34.1222517114
 10/30  08:00:00,40.5332099288,12.7820712548,0.0,0.272467506606,19.1011974705,8.3774736969,18.4080033584,18.4080033584
 10/30  09:00:00,58.0323537103,12.7820712548,0.0,0.0970893983963,34.3821554469,10.7710376103,1.96688978877,1.96688978877
 10/30  10:00:00,57.930747756,12.7762289257,0.0,0.00132577309128,34.3821554469,10.7710376103,0.221198122894,0.221198122894
 10/30  11:00:00,57.9499905822,12.7750604599,0.0217370650969,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,58.1046890946,12.7750604599,0.176435577488,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,58.3461531606,12.7750604599,0.41789964349,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,58.5145145811,12.7750604599,0.586261064018,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,59.484588812,12.7750604599,1.55633529485,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,59.3883853412,12.7750604599,1.46013182404,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,58.3280576137,12.7750604599,0.399804096584,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,53.713521424,12.7750604599,0.176768345854,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,53.5805585734,12.7750604599,0.0438054952429,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.7073240773,12.7820712548,0.0,0.3555691621,1.91011974705,2.3935639134,41.0920799577,41.0920799577
 10/31  07:00:00,28.2603714814,12.7820712548,0.0,0.295360078283,7.6404789882,4.7871278268,31.8693683212,31.8693683212
 10/31  08:00:00,40.4728847908,12.7820712548,0.0,0.212142368685,19.1011974705,8.3774736969,23.3223624265,23.3223624265
 10/31  09:00:00,57.9879801951,12.7809027889,0.0,0.0538843489613,34.3821554469,10.7710376103,6.51330353198,6.51330353198
 10/31  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.977431002273,0.977431002273
 10/31  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.178572592054,0.178572592054
 10/31  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,57.9311262192,12.7750604599,0.00287270202925,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,58.0331772128,12.7750604599,0.104923695704,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,58.1341909343,12.7750604599,0.205937417156,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,58.1715242059,12.7750604599,0.243270688777,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,59.4556991134,12.7750604599,0.149778929602,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,48.5235987029,12.7773973915,0.0,0.00153014394148,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.4835724624,12.7820712548,0.0,0.131817547246,1.91011974705,2.3935639134,4.03693283335,4.03693283335
 11/01  07:00:00,28.1032488205,12.7820712548,0.0,0.138237417381,7.6404789882,4.7871278268,2.05504828662,2.05504828662
 11/01  08:00:00,40.3860969209,12.7820712548,0.0,0.125354498721,19.1011974705,8.3774736969,0.967250132032,0.967250132032
 11/01  09:00:00,57.9755850635,12.7820712548,0.0,0.0403207515844,34.3821554469,10.7710376103,0.0,0.0
 11/01  10:00:00,57.9294757728,12.7762289257,0.0,5.37899104768e-05,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,57.9695419575,12.7750604599,0.0412884403634,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,58.0944635662,12.7750604599,0.166210049099,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,58.0784339191,12.7750604599,0.150180401978,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,59.3677003224,12.7750604599,0.0617801386275,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,48.5347520412,12.7820712548,0.0,0.00800961905477,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,26.1906296814,12.7820712548,0.0,0.838874766246,1.91011974705,2.3935639134,83.333354482,83.333354482
 11/02  07:00:00,28.6723692216,12.7820712548,0.0,0.707357818556,7.6404789882,4.7871278268,69.8185382151,69.8185382151
 11/02  08:00:00,40.6870809136,12.7820712548,0.0,0.426338491406,19.1011974705,8.3774736969,56.4792455336,56.4792455336
 11/02  09:00:00,58.1132016512,12.7820712548,0.0,0.177937339224,34.3821554469,10.7710376103,37.4581063192,37.4581063192
 11/02  10:00:00,57.9447184346,12.7773973915,0.0,0.0141279859084,34.3821554469,10.7710376103,30.2054532735,30.2054532735
 11/02  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,20.7319412928,20.7319412928
 11/02  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,12.20333013,12.20333013
 11/02  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.59100092846,5.59100092846
 11/02  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.27338368915,2.27338368915
 11/02  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.4526866339,1.4526866339
 11/02  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,1.58515691451,1.58515691451
 11/02  17:00:00,59.3059201838,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.17986657405,4.17986657405
 11/02  18:00:00,53.5684344203,12.7785658573,0.0,0.0281759447755,22.9214369646,9.5742556536,15.023666125,15.023666125
 11/02  19:00:00,53.7203006648,12.7820712548,0.0,0.176536791843,22.9214369646,9.5742556536,27.8186843449,27.8186843449
 11/02  20:00:00,48.7938045366,12.7820712548,0.0,0.267062114439,19.1011974705,8.3774736969,37.6944413598,37.6944413598
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.6284586683,12.7820712548,0.0,1.27670375306,1.91011974705,2.3935639134,162.361609806,162.361609806
 11/03  07:00:00,28.9368832285,12.7820712548,0.0,0.971871825381,7.6404789882,4.7871278268,128.169590014,128.169590014
 11/03  08:00:00,40.9285159206,12.7820712548,0.0,0.667773498488,19.1011974705,8.3774736969,104.029622306,104.029622306
 11/03  09:00:00,58.2479312702,12.7820712548,0.0,0.312666958263,34.3821554469,10.7710376103,68.673348943,68.673348943
 11/03  10:00:00,57.9826772461,12.7797343231,0.0,0.0497498657844,34.3821554469,10.7710376103,45.5465444067,45.5465444067
 11/03  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,19.9291766365,19.9291766365
 11/03  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,6.99327637034,6.99327637034
 11/03  13:00:00,57.9364123832,12.7750604599,0.00815886610653,0.0,34.3821554469,10.7710376103,3.37569168767,3.37569168767
 11/03  14:00:00,58.0287195177,12.7750604599,0.100466000575,0.0,34.3821554469,10.7710376103,2.19293320321,2.19293320321
 11/03  15:00:00,58.143373073,12.7750604599,0.215119555854,0.0,34.3821554469,10.7710376103,0.819086385261,0.819086385261
 11/03  16:00:00,58.0771735115,12.7750604599,0.148919994412,0.0,34.3821554469,10.7710376103,0.446630412329,0.446630412329
 11/03  17:00:00,59.306825429,12.7750604599,0.000905245261859,0.0,34.3821554469,10.7710376103,1.2497190617,1.2497190617
 11/03  18:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,8.16184124414,8.16184124414
 11/03  19:00:00,53.5812600288,12.7809027889,0.0,0.0386646216337,22.9214369646,9.5742556536,19.9055751372,19.9055751372
 11/03  20:00:00,48.6739761569,12.7820712548,0.0,0.147233734761,19.1011974705,8.3774736969,28.3190365851,28.3190365851
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.7005501306,12.7820712548,0.0,0.947186193769,1.91011974705,1.79517293505,127.691467589,127.691467589
 11/04  07:00:00,23.6723174411,12.7820712548,0.0,0.724327488796,3.8202394941,3.5903458701,100.021651475,100.021651475
 11/04  08:00:00,30.6989369186,12.7820712548,0.0,0.472237397999,11.4607184823,5.9839097835,81.4056556695,81.4056556695
 11/04  09:00:00,45.4106008406,12.7809027889,0.0,0.134005433476,22.9214369646,9.5742556536,44.5015143449,44.5015143449
 11/04  10:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.6467658813,14.6467658813
 11/04  11:00:00,57.9704278232,12.7750604599,0.0421743060639,0.0,34.3821554469,10.7710376103,3.16378347005,3.16378347005
 11/04  12:00:00,58.2391939987,12.7750604599,0.310940481612,0.0,34.3821554469,10.7710376103,1.22862667198,1.22862667198
 11/04  13:00:00,58.4970767012,12.7750604599,0.568823184051,0.0,34.3821554469,10.7710376103,0.0432182538731,0.0432182538731
 11/04  14:00:00,58.8078078871,12.7750604599,0.87955437002,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,58.9400972591,12.7750604599,1.01184374196,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,58.7740028939,12.7750604599,0.845749376803,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,59.7395652266,12.7750604599,0.433645042768,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,48.5388743884,12.7750604599,0.0191427610945,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,1.05094935008,1.05094935008
 11/04  20:00:00,38.4856887257,12.7750604599,0.0,0.0,11.4607184823,5.9839097835,5.94257648748,5.94257648748
 11/04  21:00:00,28.4635104007,12.7785658573,0.0,0.00835917912565,3.8202394941,3.5903458701,15.567776404,15.567776404
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,20.638640069,12.7820712548,0.0,0.445983450058,3.8202394941,3.5903458701,79.0069836713,79.0069836713
 11/05  09:00:00,20.2503674094,12.7797343231,0.0,0.0600477220566,3.8202394941,3.5903458701,35.584497851,35.584497851
 11/05  10:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,9.15962838458,9.15962838458
 11/05  11:00:00,35.2619675433,12.7750604599,0.0252573667419,0.0,15.2809579764,7.1806917402,2.20486276995,2.20486276995
 11/05  12:00:00,45.8825923041,12.7750604599,0.611839225949,0.0,22.9214369646,9.5742556536,0.0341440032953,0.0341440032953
 11/05  13:00:00,46.4705558394,12.7750604599,1.19980276128,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,46.7746651428,12.7750604599,1.50391206466,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,46.863273931,12.7750604599,1.59252085289,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,46.9734788133,12.7750604599,1.7027257352,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,37.3122540501,12.7750604599,0.697877206869,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,33.5452805774,12.7750604599,0.0766133024829,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,20.3080641199,12.7820712548,0.0,0.466975871405,1.91011974705,2.3935639134,74.5160347992,74.5160347992
 11/06  08:00:00,25.415430865,12.7820712548,0.0,0.205752795214,7.6404789882,4.7871278268,42.3257338811,42.3257338811
 11/06  09:00:00,40.2589611033,12.7762289257,0.0,0.00406101018087,19.1011974705,8.3774736969,12.3266282328,12.3266282328
 11/06  10:00:00,58.0103917502,12.7750604599,0.0821382330597,0.0,34.3821554469,10.7710376103,0.203396614663,0.203396614663
 11/06  11:00:00,58.8603384247,12.7750604599,0.932084907582,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  12:00:00,60.2246262206,12.7750604599,2.2963727035,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,63.3931998766,12.7750604599,5.46494635951,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,65.5640684508,12.7750604599,7.6358149337,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,66.4899284843,12.7750604599,8.56167496717,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,67.5216618059,12.7750604599,9.59340828874,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,66.9455134047,12.7750604599,7.63959322089,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,68.8068346881,12.7750604599,2.61258117093,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,54.057840113,12.7750604599,0.521087034891,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,53.8003069225,12.7750604599,0.263553844353,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,48.5408255121,12.7750604599,0.0210938848256,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,20.1646253419,12.7820712548,0.0,0.323537093347,1.91011974705,2.3935639134,54.5933473964,54.5933473964
 11/07  08:00:00,25.3138620429,12.7809027889,0.0,0.105352438964,7.6404789882,4.7871278268,28.2287113697,28.2287113697
 11/07  09:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,4.91322233096,4.91322233096
 11/07  10:00:00,58.2171100458,12.7750604599,0.288856528672,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  11:00:00,59.2707258931,12.7750604599,1.342472376,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,62.164374058,12.7750604599,4.23612054087,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,66.5657910312,12.7750604599,8.63753751407,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,68.6033464552,12.7750604599,10.6750929381,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,69.5821188348,12.7750604599,11.6538653177,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,70.6961823111,12.7750604599,12.767928794,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,68.9344907146,12.7750604599,9.62857053081,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,71.219679248,12.7750604599,5.02542573085,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,55.0756527413,12.7750604599,1.53889966319,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,53.9766216279,12.7750604599,0.439868549738,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,48.7102802758,12.7750604599,0.190548648471,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,21.4329317604,12.7820712548,0.0,0.214176845172,1.91011974705,2.3935639134,42.2450008631,42.2450008631
 11/08  08:00:00,25.2629125994,12.7797343231,0.0,0.0555714612228,7.6404789882,4.7871278268,22.6092245426,22.6092245426
 11/08  09:00:00,40.2537316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,1.57372958249,1.57372958249
 11/08  10:00:00,58.807448386,12.7750604599,0.879194868894,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  11:00:00,59.8650046337,12.7750604599,1.93675111662,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,63.6929112285,12.7750604599,5.76465771139,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,66.8857115217,12.7750604599,8.9574580046,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,69.2780187443,12.7750604599,11.3497652272,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,69.8890661574,12.7750604599,11.9608126402,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,69.3958287065,12.7750604599,11.4675751894,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,67.9618330794,12.7750604599,8.65591289562,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,70.9343234678,12.7750604599,4.74006995066,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,55.017578547,12.7750604599,1.48082546886,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,54.0262242663,12.7750604599,0.489471188213,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,48.7561301104,12.7750604599,0.236398483083,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
