Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/29  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.00358462421,3.00358462421
 11/29  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,2.45465626812,2.45465626812
 11/29  17:00:00,62.0612535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.98278879786,3.98278879786
 11/29  18:00:00,66.2292195688,12.7785658573,0.0,0.0314606542218,34.3821554469,10.7710376103,18.557685223,18.557685223
 11/29  19:00:00,53.7142983362,12.7820712548,0.0,0.170534463202,22.9214369646,9.5742556536,31.2776946707,31.2776946707
 11/29  20:00:00,53.8111907513,12.7820712548,0.0,0.267426878311,22.9214369646,9.5742556536,41.0243497993,41.0243497993
 11/29  21:00:00,48.8568696528,12.7820712548,0.0,0.330127230655,19.1011974705,8.3774736969,48.7185535888,48.7185535888
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,25.4006237307,12.7820712548,0.0,1.42653548221,1.91011974705,2.3935639134,183.760419159,183.760419159
 11/30  08:00:00,26.2891682725,12.7820712548,0.0,1.07949020275,7.6404789882,4.7871278268,146.655057035,146.655057035
 11/30  09:00:00,41.0231565946,12.7820712548,0.0,0.762414172414,19.1011974705,8.3774736969,117.73849099,117.73849099
 11/30  10:00:00,58.321202908,12.7820712548,0.0,0.385938596055,34.3821554469,10.7710376103,85.0921625915,85.0921625915
 11/30  11:00:00,58.0660228858,12.7820712548,0.0,0.130758573875,34.3821554469,10.7710376103,71.5729796309,71.5729796309
 11/30  12:00:00,57.9300715544,12.7762289257,0.0,0.000649571478706,34.3821554469,10.7710376103,51.7851559971,51.7851559971
 11/30  13:00:00,57.9347547983,12.7785658573,0.0,0.00299588373551,34.3821554469,10.7710376103,43.3966702263,43.3966702263
 11/30  14:00:00,57.9681595799,12.7820712548,0.0,0.0328952679775,34.3821554469,10.7710376103,40.4911647482,40.4911647482
 11/30  15:00:00,58.0364250177,12.7820712548,0.0,0.101160705708,34.3821554469,10.7710376103,37.9631073612,37.9631073612
 11/30  16:00:00,58.1141425673,12.7820712548,0.0,0.178878255345,34.3821554469,10.7710376103,33.8777814979,33.8777814979
 11/30  17:00:00,62.3529264761,12.7820712548,0.0,0.284662164134,34.3821554469,10.7710376103,39.0784568804,39.0784568804
 11/30  18:00:00,66.5928676222,12.7820712548,0.0,0.391603310258,34.3821554469,10.7710376103,50.2184241435,50.2184241435
 11/30  19:00:00,54.0048882116,12.7820712548,0.0,0.461124338663,22.9214369646,9.5742556536,61.304071361,61.304071361
 11/30  20:00:00,54.0927531934,12.7820712548,0.0,0.548989320479,22.9214369646,9.5742556536,74.6864143947,74.6864143947
 11/30  21:00:00,49.1198112264,12.7820712548,0.0,0.593068804199,19.1011974705,8.3774736969,81.6003416089,81.6003416089
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5896643763,0.00584232902579,0.0,0.0141383868187,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,25.5752992751,12.7820712548,0.0,1.60121102654,1.91011974705,2.3935639134,202.008863279,202.008863279
 12/01  08:00:00,26.3137407096,12.7820712548,0.0,1.10406263982,7.6404789882,4.7871278268,156.633181296,156.633181296
 12/01  09:00:00,40.9179288598,12.7820712548,0.0,0.657186437627,19.1011974705,8.3774736969,121.305080601,121.305080601
 12/01  10:00:00,58.2348855683,12.7820712548,0.0,0.299621256345,34.3821554469,10.7710376103,79.0024683911,79.0024683911
 12/01  11:00:00,58.0443555034,12.7820712548,0.0,0.109091191406,34.3821554469,10.7710376103,60.287239086,60.287239086
 12/01  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,39.8316979182,39.8316979182
 12/01  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,26.7494800143,26.7494800143
 12/01  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,18.0944620918,18.0944620918
 12/01  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,10.1824497728,10.1824497728
 12/01  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.20204344583,4.20204344583
 12/01  17:00:00,62.0612535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.81608762546,5.81608762546
 12/01  18:00:00,66.2722953518,12.7809027889,0.0,0.0721995056277,34.3821554469,10.7710376103,18.6338062485,18.6338062485
 12/01  19:00:00,53.7258742704,12.7820712548,0.0,0.182110397438,22.9214369646,9.5742556536,27.5313505233,27.5313505233
 12/01  20:00:00,53.8125433345,12.7820712548,0.0,0.268779461509,22.9214369646,9.5742556536,37.8251627507,37.8251627507
 12/01  21:00:00,48.8451563665,12.7820712548,0.0,0.318413944339,19.1011974705,8.3774736969,44.2012281286,44.2012281286
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,24.4968875907,12.7820712548,0.0,1.12119032048,1.91011974705,1.79517293505,144.069889013,144.069889013
 12/02  08:00:00,20.9499310976,12.7820712548,0.0,0.75727447865,3.8202394941,3.5903458701,100.892631474,100.892631474
 12/02  09:00:00,30.7386259753,12.7820712548,0.0,0.511926454797,11.4607184823,5.9839097835,81.9017540656,81.9017540656
 12/02  10:00:00,45.6268396031,12.7820712548,0.0,0.34907573013,22.9214369646,9.5742556536,50.7336721712,50.7336721712
 12/02  11:00:00,58.1101579542,12.7820712548,0.0,0.17489364226,34.3821554469,10.7710376103,21.2021604047,21.2021604047
 12/02  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.63828956469,4.63828956469
 12/02  13:00:00,57.9533684428,12.7750604599,0.0251149257136,0.0,34.3821554469,10.7710376103,2.3985245886,2.3985245886
 12/02  14:00:00,58.1264579262,12.7750604599,0.198204409117,0.0,34.3821554469,10.7710376103,0.876611704086,0.876611704086
 12/02  15:00:00,58.1846035612,12.7750604599,0.256350044057,0.0,34.3821554469,10.7710376103,0.0892675187346,0.0892675187346
 12/02  16:00:00,58.1420314115,12.7750604599,0.213777894396,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  17:00:00,62.1995001477,12.7750604599,0.138246630533,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  18:00:00,66.1988969105,12.7750604599,0.00464339339953,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  19:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,1.21050948096,1.21050948096
 12/02  20:00:00,38.5382670102,12.7820712548,0.0,0.045567489663,11.4607184823,5.9839097835,3.60723014747,3.60723014747
 12/02  21:00:00,38.609683873,12.7820712548,0.0,0.116984352439,11.4607184823,5.9839097835,10.2971257471,10.2971257471
 12/02  22:00:00,28.6403376809,12.7820712548,0.0,0.181681061971,3.8202394941,3.5903458701,20.1182162062,20.1182162062
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,20.8319057889,12.7820712548,0.0,0.639249169996,3.8202394941,3.5903458701,73.4682296539,73.4682296539
 12/03  10:00:00,20.528843552,12.7820712548,0.0,0.336186933036,3.8202394941,3.5903458701,48.3847929536,48.3847929536
 12/03  11:00:00,35.5046189162,12.7820712548,0.0,0.260897944879,15.2809579764,7.1806917402,31.0696260588,31.0696260588
 12/03  12:00:00,35.5380727349,12.7820712548,0.0,0.294351763588,15.2809579764,7.1806917402,26.2769234104,26.2769234104
 12/03  13:00:00,45.4994128726,12.7820712548,0.0,0.221648999605,22.9214369646,9.5742556536,9.26054883978,9.26054883978
 12/03  14:00:00,45.4236092297,12.7820712548,0.0,0.145845356739,22.9214369646,9.5742556536,3.58088334365,3.58088334365
 12/03  15:00:00,45.4102622871,12.7820712548,0.0,0.13249841414,22.9214369646,9.5742556536,3.16094278937,3.16094278937
 12/03  16:00:00,45.3838015356,12.7820712548,0.0,0.106037662681,22.9214369646,9.5742556536,2.14975333974,2.14975333974
 12/03  17:00:00,49.5091839285,12.7820712548,0.0,0.0984200555336,22.9214369646,9.5742556536,1.40535929932,1.40535929932
 12/03  18:00:00,43.5567092917,12.7820712548,0.0,0.04698832037,15.2809579764,7.1806917402,2.87167111694,2.87167111694
 12/03  19:00:00,33.5467814107,12.7820712548,0.0,0.0711033409278,7.6404789882,4.7871278268,3.63966238836,3.63966238836
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,24.4897378281,12.7820712548,0.0,0.515649579601,1.91011974705,2.3935639134,47.2515524501,47.2515524501
 12/04  08:00:00,25.5696121332,12.7820712548,0.0,0.359934063466,7.6404789882,4.7871278268,26.4596106743,26.4596106743
 12/04  09:00:00,40.4867265588,12.7820712548,0.0,0.225984136625,19.1011974705,8.3774736969,10.7255592738,10.7255592738
 12/04  10:00:00,57.9347547242,12.7762289257,0.0,0.00533274131496,34.3821554469,10.7710376103,1.04199964131,1.04199964131
 12/04  11:00:00,58.0247890134,12.7750604599,0.0965354962695,0.0,34.3821554469,10.7710376103,0.0132781846108,0.0132781846108
 12/04  12:00:00,58.0836392989,12.7750604599,0.155385781799,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  13:00:00,58.0824666365,12.7750604599,0.154213119359,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  14:00:00,57.9923453406,12.7750604599,0.064091823472,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  15:00:00,57.9431800307,12.7750604599,0.0149265136182,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  16:00:00,58.0195520115,12.7750604599,0.0912984943691,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  17:00:00,62.0826433725,12.7750604599,0.021389855415,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,66.1942535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,53.5367530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  20:00:00,53.5452850782,12.7785658573,0.0,0.00502660271142,22.9214369646,9.5742556536,0.0,0.0
 12/04  21:00:00,48.5643525928,12.7820712548,0.0,0.0376101706185,19.1011974705,8.3774736969,0.0,0.0
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,24.5061295086,12.7820712548,0.0,0.532041260044,1.91011974705,2.3935639134,53.5417625657,53.5417625657
 12/05  08:00:00,25.4769406538,12.7820712548,0.0,0.267262584096,7.6404789882,4.7871278268,34.3451790839,34.3451790839
 12/05  09:00:00,40.3762327076,12.7820712548,0.0,0.11549028545,19.1011974705,8.3774736969,23.2313335048,23.2313335048
 12/05  10:00:00,57.92883775,12.7756446928,0.0,0.0,34.3821554469,10.7710376103,8.76374867832,8.76374867832
 12/05  11:00:00,57.970072902,12.7809027889,0.0,0.0359770558178,34.3821554469,10.7710376103,6.42157227912,6.42157227912
 12/05  12:00:00,57.9994078293,12.7820712548,0.0,0.0641435173981,34.3821554469,10.7710376103,2.99950522998,2.99950522998
 12/05  13:00:00,58.0220176235,12.7820712548,0.0,0.0867533115331,34.3821554469,10.7710376103,3.78989677316,3.78989677316
 12/05  14:00:00,57.9356036093,12.7773973915,0.0,0.00501316059908,34.3821554469,10.7710376103,4.64051416532,4.64051416532
 12/05  15:00:00,57.9698741982,12.7809027889,0.0,0.0357783520212,34.3821554469,10.7710376103,5.6599818825,5.6599818825
 12/05  16:00:00,58.0349410662,12.7820712548,0.0,0.0996767542222,34.3821554469,10.7710376103,5.91331977631,5.91331977631
 12/05  17:00:00,62.2285143115,12.7820712548,0.0,0.160249999562,34.3821554469,10.7710376103,10.070377934,10.070377934
 12/05  18:00:00,66.4296043482,12.7820712548,0.0,0.228340036272,34.3821554469,10.7710376103,17.9748292463,17.9748292463
 12/05  19:00:00,53.8163861637,12.7820712548,0.0,0.272622290735,22.9214369646,9.5742556536,24.8247261016,24.8247261016
 12/05  20:00:00,53.8817488359,12.7820712548,0.0,0.337984962983,22.9214369646,9.5742556536,35.4381388477,35.4381388477
 12/05  21:00:00,48.8988833704,12.7820712548,0.0,0.372140948266,19.1011974705,8.3774736969,41.2976323797,41.2976323797
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,25.2089273743,12.7820712548,0.0,1.23483912572,1.91011974705,2.3935639134,146.005738829,146.005738829
 12/06  08:00:00,26.1495279858,12.7820712548,0.0,0.93984991605,7.6404789882,4.7871278268,113.604866099,113.604866099
 12/06  09:00:00,41.002184201,12.7820712548,0.0,0.741441778894,19.1011974705,8.3774736969,98.5104582701,98.5104582701
 12/06  10:00:00,58.4067993827,12.7820712548,0.0,0.471535070725,34.3821554469,10.7710376103,74.5985601313,74.5985601313
 12/06  11:00:00,58.2864931446,12.7820712548,0.0,0.351228832614,34.3821554469,10.7710376103,66.5346761291,66.5346761291
 12/06  12:00:00,58.0356562718,12.7820712548,0.0,0.100391959832,34.3821554469,10.7710376103,52.63198979,52.63198979
 12/06  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,42.9090857104,42.9090857104
 12/06  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,37.4160981835,37.4160981835
 12/06  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,31.4524062967,31.4524062967
 12/06  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,27.9730696911,27.9730696911
 12/06  17:00:00,62.2240250935,12.7820712548,0.0,0.155760781521,34.3821554469,10.7710376103,36.8802702613,36.8802702613
 12/06  18:00:00,66.562327167,12.7820712548,0.0,0.36106285507,34.3821554469,10.7710376103,48.4938915528,48.4938915528
 12/06  19:00:00,53.9842028293,12.7820712548,0.0,0.440438956308,22.9214369646,9.5742556536,59.0097456194,59.0097456194
 12/06  20:00:00,54.0762267256,12.7820712548,0.0,0.532462852661,22.9214369646,9.5742556536,72.68806984,72.68806984
 12/06  21:00:00,49.1439761177,12.7820712548,0.0,0.617233695529,19.1011974705,8.3774736969,86.3159614571,86.3159614571
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5708521263,0.00116846580516,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,25.5314095607,12.7820712548,0.0,1.55732131214,1.91011974705,2.3935639134,193.680889385,193.680889385
 12/07  08:00:00,26.3665036483,12.7820712548,0.0,1.15682557858,7.6404789882,4.7871278268,149.8604238,149.8604238
 12/07  09:00:00,40.9965588867,12.7820712548,0.0,0.735816464534,19.1011974705,8.3774736969,121.399923603,121.399923603
 12/07  10:00:00,58.3154411748,12.7820712548,0.0,0.38017686282,34.3821554469,10.7710376103,87.2627201101,87.2627201101
 12/07  11:00:00,58.0361103965,12.7820712548,0.0,0.100846084595,34.3821554469,10.7710376103,64.2057663895,64.2057663895
 12/07  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,42.8054896386,42.8054896386
 12/07  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,32.6585089643,32.6585089643
 12/07  14:00:00,57.9592782962,12.7797343231,0.0,0.0263509158995,34.3821554469,10.7710376103,24.7412975644,24.7412975644
 12/07  15:00:00,57.9962004109,12.7820712548,0.0,0.0609360989688,34.3821554469,10.7710376103,17.0231784559,17.0231784559
 12/07  16:00:00,57.9298642779,12.7762289257,0.0,0.000442294985571,34.3821554469,10.7710376103,9.93377536648,9.93377536648
 12/07  17:00:00,62.1994816357,12.7820712548,0.0,0.131217323703,34.3821554469,10.7710376103,20.4340884861,20.4340884861
 12/07  18:00:00,66.4923566814,12.7820712548,0.0,0.291092369459,34.3821554469,10.7710376103,34.9739468523,34.9739468523
 12/07  19:00:00,53.9468012741,12.7820712548,0.0,0.403037401144,22.9214369646,9.5742556536,52.4647451811,52.4647451811
 12/07  20:00:00,54.0017460255,12.7820712548,0.0,0.457982152535,22.9214369646,9.5742556536,60.0983673852,60.0983673852
 12/07  21:00:00,49.0027833431,12.7820712548,0.0,0.476040920964,19.1011974705,8.3774736969,62.6479501216,62.6479501216
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,25.2762497879,12.7820712548,0.0,1.30216153939,1.91011974705,2.3935639134,159.215954733,159.215954733
 12/08  08:00:00,26.1171442701,12.7820712548,0.0,0.907466200328,7.6404789882,4.7871278268,115.337419688,115.337419688
 12/08  09:00:00,40.739073448,12.7820712548,0.0,0.478331025886,19.1011974705,8.3774736969,87.2640015172,87.2640015172
 12/08  10:00:00,58.0370316378,12.7809027889,0.0,0.102935791694,34.3821554469,10.7710376103,53.3256465419,53.3256465419
 12/08  11:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,32.0753855731,32.0753855731
 12/08  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,13.1826864081,13.1826864081
 12/08  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,7.24371811764,7.24371811764
 12/08  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.64376948521,4.64376948521
 12/08  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,3.64576644947,3.64576644947
 12/08  16:00:00,57.9294219829,12.7762289257,0.0,0.0,34.3821554469,10.7710376103,3.40554057379,3.40554057379
 12/08  17:00:00,62.1165226906,12.7820712548,0.0,0.0482583786545,34.3821554469,10.7710376103,3.7671079356,3.7671079356
 12/08  18:00:00,66.3294633351,12.7820712548,0.0,0.128199023114,34.3821554469,10.7710376103,11.0405957783,11.0405957783
 12/08  19:00:00,53.7202741561,12.7820712548,0.0,0.176510283109,22.9214369646,9.5742556536,17.6657591632,17.6657591632
 12/08  20:00:00,53.8107872343,12.7820712548,0.0,0.267023361365,22.9214369646,9.5742556536,30.5448371893,30.5448371893
 12/08  21:00:00,48.8694758247,12.7820712548,0.0,0.342733402537,19.1011974705,8.3774736969,42.3807359401,42.3807359401
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,25.81082109,12.7820712548,0.0,1.05745715311,1.91011974705,1.79517293505,130.820356976,130.820356976
 12/09  08:00:00,20.9655638451,12.7820712548,0.0,0.772907226152,3.8202394941,3.5903458701,95.7655225652,95.7655225652
 12/09  09:00:00,30.8433811231,12.7820712548,0.0,0.616681602572,11.4607184823,5.9839097835,75.874578749,75.874578749
 12/09  10:00:00,45.7308932092,12.7820712548,0.0,0.453129336226,22.9214369646,9.5742556536,48.1139448985,48.1139448985
 12/09  11:00:00,58.2317725806,12.7820712548,0.0,0.296508268611,34.3821554469,10.7710376103,24.2335445597,24.2335445597
 12/09  12:00:00,58.0843254794,12.7820712548,0.0,0.149061167439,34.3821554469,10.7710376103,10.0307609543,10.0307609543
 12/09  13:00:00,58.0014618836,12.7820712548,0.0,0.0661975716547,34.3821554469,10.7710376103,6.43052612914,6.43052612914
 12/09  14:00:00,57.998329641,12.7820712548,0.0,0.0630653290192,34.3821554469,10.7710376103,4.07759668537,4.07759668537
 12/09  15:00:00,57.9804315207,12.7820712548,0.0,0.0451672087276,34.3821554469,10.7710376103,2.52199962221,2.52199962221
 12/09  16:00:00,57.9682941873,12.7820712548,0.0,0.0330298753939,34.3821554469,10.7710376103,1.72573757053,1.72573757053
 12/09  17:00:00,62.0835707366,12.7820712548,0.0,0.0153064246563,34.3821554469,10.7710376103,0.93928774017,0.93928774017
 12/09  18:00:00,66.228542459,12.7820712548,0.0,0.0272781470974,34.3821554469,10.7710376103,0.585007555423,0.585007555423
 12/09  19:00:00,48.5998123584,12.7820712548,0.0,0.073069936261,19.1011974705,8.3774736969,1.47448444054,1.47448444054
 12/09  20:00:00,38.6207814853,12.7820712548,0.0,0.128081964701,11.4607184823,5.9839097835,3.18460548807,3.18460548807
 12/09  21:00:00,38.6594163882,12.7820712548,0.0,0.166716867698,11.4607184823,5.9839097835,5.67326234735,5.67326234735
 12/09  22:00:00,28.6632388443,12.7820712548,0.0,0.204582225339,3.8202394941,3.5903458701,12.4126561932,12.4126561932
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,21.04810013,12.7820712548,0.0,0.855443511064,3.8202394941,3.5903458701,98.4654089431,98.4654089431
 12/10  10:00:00,20.5692315228,12.7820712548,0.0,0.376574903842,3.8202394941,3.5903458701,71.4591746395,71.4591746395
 12/10  11:00:00,35.2978810133,12.7797343231,0.0,0.0564969735294,15.2809579764,7.1806917402,49.2808603116,49.2808603116
 12/10  12:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,35.8825933784,35.8825933784
 12/10  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,21.7754784656,21.7754784656
 12/10  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,19.6655831125,19.6655831125
 12/10  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,20.1440592032,20.1440592032
 12/10  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,22.8875006322,22.8875006322
 12/10  17:00:00,49.5247144162,12.7809027889,0.0,0.115119009066,22.9214369646,9.5742556536,34.3726516742,34.3726516742
 12/10  18:00:00,43.5783942833,12.7820712548,0.0,0.0686733119966,15.2809579764,7.1806917402,66.8727563561,66.8727563561
 12/10  19:00:00,33.6159786039,12.7820712548,0.0,0.14030053414,7.6404789882,4.7871278268,77.8241676149,77.8241676149
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,26.88460221,12.7820712548,0.0,1.53284729482,1.91011974705,2.3935639134,192.400225558,192.400225558
 12/11  08:00:00,26.3176745818,12.7820712548,0.0,1.10799651201,7.6404789882,4.7871278268,145.54134355,145.54134355
 12/11  09:00:00,40.9106458332,12.7820712548,0.0,0.649903411083,19.1011974705,8.3774736969,114.381704054,114.381704054
 12/11  10:00:00,58.1950847627,12.7820712548,0.0,0.259820450777,34.3821554469,10.7710376103,73.7429961404,73.7429961404
 12/11  11:00:00,58.0117359259,12.7820712548,0.0,0.076471613975,34.3821554469,10.7710376103,53.4095681693,53.4095681693
 12/11  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,33.783123468,33.783123468
 12/11  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,20.9519813788,20.9519813788
 12/11  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,12.5575604475,12.5575604475
 12/11  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,7.51517182216,7.51517182216
 12/11  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.52579903165,5.52579903165
 12/11  17:00:00,62.1284305445,12.7809027889,0.0,0.0613346983205,34.3821554469,10.7710376103,14.6233341362,14.6233341362
 12/11  18:00:00,66.4017504418,12.7820712548,0.0,0.200486129868,34.3821554469,10.7710376103,26.3890433265,26.3890433265
 12/11  19:00:00,53.8022946721,12.7820712548,0.0,0.258530799101,22.9214369646,9.5742556536,33.237620728,33.237620728
 12/11  20:00:00,53.8582285534,12.7820712548,0.0,0.314464680409,22.9214369646,9.5742556536,40.8154958395,40.8154958395
 12/11  21:00:00,48.8687910758,12.7820712548,0.0,0.342048653617,19.1011974705,8.3774736969,44.658233577,44.658233577
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,26.3969084946,12.7820712548,0.0,1.0451535794,1.91011974705,2.3935639134,126.744112712,126.744112712
 12/12  08:00:00,25.9971995577,12.7820712548,0.0,0.787521487947,7.6404789882,4.7871278268,92.4265561498,92.4265561498
 12/12  09:00:00,40.9253359116,12.7820712548,0.0,0.664593489444,19.1011974705,8.3774736969,74.2967811528,74.2967811528
 12/12  10:00:00,58.4855393611,12.7820712548,0.0,0.550275049171,34.3821554469,10.7710376103,52.7646287271,52.7646287271
 12/12  11:00:00,58.446980828,12.7820712548,0.0,0.511716516062,34.3821554469,10.7710376103,47.5619506839,47.5619506839
 12/12  12:00:00,58.40799243,12.7820712548,0.0,0.472728118042,34.3821554469,10.7710376103,40.3740563638,40.3740563638
 12/12  13:00:00,58.3979511476,12.7820712548,0.0,0.462686835631,34.3821554469,10.7710376103,38.8330112826,38.8330112826
 12/12  14:00:00,58.3801933118,12.7820712548,0.0,0.444928999877,34.3821554469,10.7710376103,37.6261177555,37.6261177555
 12/12  15:00:00,58.342538115,12.7820712548,0.0,0.40727380307,34.3821554469,10.7710376103,36.2770842956,36.2770842956
 12/12  16:00:00,58.3611752533,12.7820712548,0.0,0.425910941348,34.3821554469,10.7710376103,33.3713608213,33.3713608213
 12/12  17:00:00,62.507952319,12.7820712548,0.0,0.439688007098,34.3821554469,10.7710376103,35.0684885694,35.0684885694
 12/12  18:00:00,66.6742860482,12.7820712548,0.0,0.473021736204,34.3821554469,10.7710376103,39.7111380565,39.7111380565
 12/12  19:00:00,54.0360594487,12.7820712548,0.0,0.492295575791,22.9214369646,9.5742556536,43.8348556999,43.8348556999
 12/12  20:00:00,54.050746996,12.7820712548,0.0,0.506983123087,22.9214369646,9.5742556536,49.7128642195,49.7128642195
 12/12  21:00:00,49.0689241949,12.7820712548,0.0,0.542181772722,19.1011974705,8.3774736969,55.6611064121,55.6611064121
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,26.5870187957,12.7820712548,0.0,1.23526388053,1.91011974705,2.3935639134,135.218242098,135.218242098
 12/13  08:00:00,26.129279035,12.7820712548,0.0,0.91960096527,7.6404789882,4.7871278268,101.410870531,101.410870531
 12/13  09:00:00,41.0768222489,12.7820712548,0.0,0.816079826752,19.1011974705,8.3774736969,89.6843138676,89.6843138676
 12/13  10:00:00,58.6363292861,12.7820712548,0.0,0.701064974109,34.3821554469,10.7710376103,72.438258947,72.438258947
 12/13  11:00:00,58.5844664145,12.7820712548,0.0,0.64920210258,34.3821554469,10.7710376103,67.606032249,67.606032249
 12/13  12:00:00,58.5734788177,12.7820712548,0.0,0.638214505737,34.3821554469,10.7710376103,57.2633258937,57.2633258937
 12/13  13:00:00,58.5615366279,12.7820712548,0.0,0.626272315951,34.3821554469,10.7710376103,53.1609178602,53.1609178602
 12/13  14:00:00,58.4963926924,12.7820712548,0.0,0.561128380433,34.3821554469,10.7710376103,51.2890830866,51.2890830866
 12/13  15:00:00,58.4679816794,12.7820712548,0.0,0.532717367451,34.3821554469,10.7710376103,50.2707621016,50.2707621016
 12/13  16:00:00,58.5183476423,12.7820712548,0.0,0.583083330375,34.3821554469,10.7710376103,47.7428681488,47.7428681488
 12/13  17:00:00,62.6782138288,12.7820712548,0.0,0.609949516867,34.3821554469,10.7710376103,49.5597420817,49.5597420817
 12/13  18:00:00,66.8421442368,12.7820712548,0.0,0.640879924822,34.3821554469,10.7710376103,54.2237375325,54.2237375325
 12/13  19:00:00,54.207696121,12.7820712548,0.0,0.66393224808,22.9214369646,9.5742556536,58.5061127473,58.5061127473
 12/13  20:00:00,54.2538497364,12.7820712548,0.0,0.710085863447,22.9214369646,9.5742556536,64.8494706854,64.8494706854
 12/13  21:00:00,49.2284633017,12.7820712548,0.0,0.701720879547,19.1011974705,8.3774736969,67.214000109,67.214000109
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5863094377,0.00467386322063,0.0,0.0119519140352,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,26.9004261033,12.7820712548,0.0,1.5486711881,1.91011974705,2.3935639134,162.939966547,162.939966547
 12/14  08:00:00,26.3106601285,12.7820712548,0.0,1.10098205879,7.6404789882,4.7871278268,124.50631728,124.50631728
 12/14  09:00:00,40.8963458974,12.7820712548,0.0,0.635603475227,19.1011974705,8.3774736969,98.4901581661,98.4901581661
 12/14  10:00:00,58.1987700147,12.7820712548,0.0,0.263505702713,34.3821554469,10.7710376103,65.1359488437,65.1359488437
 12/14  11:00:00,57.9578211915,12.7785658573,0.0,0.0260622769398,34.3821554469,10.7710376103,46.3429784305,46.3429784305
 12/14  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,28.9642221188,28.9642221188
 12/14  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,26.0154832519,26.0154832519
 12/14  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,23.0421724409,23.0421724409
 12/14  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,18.1647790383,18.1647790383
 12/14  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,16.6922839555,16.6922839555
 12/14  17:00:00,62.1888951984,12.7820712548,0.0,0.120630886433,34.3821554469,10.7710376103,23.4842865519,23.4842865519
 12/14  18:00:00,66.4674684232,12.7820712548,0.0,0.26620411121,34.3821554469,10.7710376103,30.6492544738,30.6492544738
 12/14  19:00:00,53.8534249223,12.7820712548,0.0,0.309661049373,22.9214369646,9.5742556536,35.8743475761,35.8743475761
 12/14  20:00:00,53.9022790362,12.7820712548,0.0,0.358515163291,22.9214369646,9.5742556536,43.0535976091,43.0535976091
 12/14  21:00:00,48.9264378437,12.7820712548,0.0,0.399695421522,19.1011974705,8.3774736969,49.9864621803,49.9864621803
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,26.4120124697,12.7820712548,0.0,1.06025755453,1.91011974705,2.3935639134,128.632965242,128.632965242
 12/15  08:00:00,26.0135040697,12.7820712548,0.0,0.803825999918,7.6404789882,4.7871278268,96.9540130713,96.9540130713
 12/15  09:00:00,40.9621895635,12.7820712548,0.0,0.701447141359,19.1011974705,8.3774736969,82.6275807307,82.6275807307
 12/15  10:00:00,58.5277784735,12.7820712548,0.0,0.59251416157,34.3821554469,10.7710376103,63.5963673109,63.5963673109
 12/15  11:00:00,58.4819585044,12.7820712548,0.0,0.546694192418,34.3821554469,10.7710376103,59.1354089821,59.1354089821
 12/15  12:00:00,58.4336470014,12.7820712548,0.0,0.498382689494,34.3821554469,10.7710376103,51.7233977013,51.7233977013
 12/15  13:00:00,58.3616524977,12.7820712548,0.0,0.426388185791,34.3821554469,10.7710376103,49.2071032786,49.2071032786
 12/15  14:00:00,58.1084184091,12.7820712548,0.0,0.173154097183,34.3821554469,10.7710376103,41.9604431951,41.9604431951
 12/15  15:00:00,57.9835840554,12.7820712548,0.0,0.0483197434925,34.3821554469,10.7710376103,37.2119837284,37.2119837284
 12/15  16:00:00,57.9956771563,12.7820712548,0.0,0.0604128443827,34.3821554469,10.7710376103,30.3013571742,30.3013571742
 12/15  17:00:00,62.3156188289,12.7820712548,0.0,0.247354516917,34.3821554469,10.7710376103,33.4538757959,33.4538757959
 12/15  18:00:00,66.6049395917,12.7820712548,0.0,0.403675279774,34.3821554469,10.7710376103,44.4435079464,44.4435079464
 12/15  19:00:00,54.0181839873,12.7820712548,0.0,0.474420114379,22.9214369646,9.5742556536,54.4850038183,54.4850038183
 12/15  20:00:00,54.1040947198,12.7820712548,0.0,0.560330846803,22.9214369646,9.5742556536,67.003006926,67.003006926
 12/15  21:00:00,49.1305509158,12.7820712548,0.0,0.603808493631,19.1011974705,8.3774736969,72.9773953068,72.9773953068
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,26.2643005748,12.7820712548,0.0,1.51093663794,1.91011974705,1.79517293505,177.466093261,177.466093261
 12/16  08:00:00,21.303947195,12.7820712548,0.0,1.11129057607,3.8202394941,3.5903458701,138.775134452,138.775134452
 12/16  09:00:00,30.8842919026,12.7820712548,0.0,0.657592382082,11.4607184823,5.9839097835,113.005947373,113.005947373
 12/16  10:00:00,45.553539979,12.7820712548,0.0,0.275776106094,22.9214369646,9.5742556536,79.8913935404,79.8913935404
 12/16  11:00:00,57.9566521787,12.7785658573,0.0,0.0248932641947,34.3821554469,10.7710376103,53.4874550202,53.4874550202
 12/16  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,33.8255011192,33.8255011192
 12/16  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,20.348546656,20.348546656
 12/16  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,12.9325332533,12.9325332533
 12/16  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,9.58440922087,9.58440922087
 12/16  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,12.9831335435,12.9831335435
 12/16  17:00:00,62.1277927716,12.7809027889,0.0,0.060696925415,34.3821554469,10.7710376103,16.5540071733,16.5540071733
 12/16  18:00:00,66.3806790093,12.7820712548,0.0,0.179414697309,34.3821554469,10.7710376103,24.1240153428,24.1240153428
 12/16  19:00:00,48.8221112197,12.7820712548,0.0,0.295368797505,19.1011974705,8.3774736969,43.0908694882,43.0908694882
 12/16  20:00:00,38.8568236335,12.7820712548,0.0,0.364124112902,11.4607184823,5.9839097835,53.8990588777,53.8990588777
 12/16  21:00:00,38.8851527687,12.7820712548,0.0,0.392453248173,11.4607184823,5.9839097835,56.3363647404,56.3363647404
 12/16  22:00:00,28.8872382984,12.7820712548,0.0,0.428581679408,3.8202394941,3.5903458701,63.0602765225,63.0602765225
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,20.9471105556,12.7820712548,0.0,0.754453936609,3.8202394941,3.5903458701,126.88828415,126.88828415
 12/17  10:00:00,20.4196958965,12.7820712548,0.0,0.227039277595,3.8202394941,3.5903458701,77.9842132947,77.9842132947
 12/17  11:00:00,35.2480865146,12.7773973915,0.0,0.00903940647793,15.2809579764,7.1806917402,50.4349178919,50.4349178919
 12/17  12:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,41.1524816936,41.1524816936
 12/17  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,27.6429161023,27.6429161023
 12/17  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,19.6983117916,19.6983117916
 12/17  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,18.2444233101,18.2444233101
 12/17  16:00:00,45.3345757966,12.7820712548,0.0,0.0568119236638,22.9214369646,9.5742556536,19.077526608,19.077526608
 12/17  17:00:00,48.1895488242,12.7820712548,0.0,0.156451617938,22.9214369646,9.5742556536,21.4589116048,21.4589116048
 12/17  18:00:00,43.5620472457,12.7820712548,0.0,0.0523262743312,15.2809579764,7.1806917402,43.5957289639,43.5957289639
 12/17  19:00:00,33.5850236494,12.7820712548,0.0,0.109345579622,7.6404789882,4.7871278268,58.0402899659,58.0402899659
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,26.5471678173,12.7820712548,0.0,1.19541290214,1.91011974705,2.3935639134,150.7994402,150.7994402
 12/18  08:00:00,26.1059182096,12.7820712548,0.0,0.896240139841,7.6404789882,4.7871278268,116.333368909,116.333368909
 12/18  09:00:00,40.8635785978,12.7820712548,0.0,0.602836175615,19.1011974705,8.3774736969,98.2205158102,98.2205158102
 12/18  10:00:00,58.2590105632,12.7820712548,0.0,0.323746251294,34.3821554469,10.7710376103,69.9424283883,69.9424283883
 12/18  11:00:00,58.0526644202,12.7820712548,0.0,0.11740010825,34.3821554469,10.7710376103,54.7655040412,54.7655040412
 12/18  12:00:00,57.9588583103,12.7820712548,0.0,0.0235939983027,34.3821554469,10.7710376103,39.6019855088,39.6019855088
 12/18  13:00:00,57.9294219829,12.7762289257,0.0,0.0,34.3821554469,10.7710376103,33.5027976951,33.5027976951
 12/18  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,27.5128497901,27.5128497901
 12/18  15:00:00,57.9515978654,12.7797343231,0.0,0.01867048509,34.3821554469,10.7710376103,23.5646834251,23.5646834251
 12/18  16:00:00,57.9567858089,12.7820712548,0.0,0.0215214969435,34.3821554469,10.7710376103,22.1643305578,22.1643305578
 12/18  17:00:00,60.8541409028,12.7820712548,0.0,0.163543257502,34.3821554469,10.7710376103,28.9087836816,28.9087836816
 12/18  18:00:00,66.5373088768,12.7820712548,0.0,0.336044564846,34.3821554469,10.7710376103,43.2980166267,43.2980166267
 12/18  19:00:00,53.9731599806,12.7820712548,0.0,0.429396107677,22.9214369646,9.5742556536,56.5443304852,56.5443304852
 12/18  20:00:00,54.0603205111,12.7820712548,0.0,0.516556638177,22.9214369646,9.5742556536,69.413057323,69.413057323
 12/18  21:00:00,49.0851192948,12.7820712548,0.0,0.558376872634,19.1011974705,8.3774736969,75.7191981084,75.7191981084
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
