Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,26.7540609685,12.7820712548,0.0,1.40230605334,1.91011974705,2.3935639134,172.975359727,172.975359727
 12/19  08:00:00,26.2474176551,12.7820712548,0.0,1.03773958534,7.6404789882,4.7871278268,133.009755592,133.009755592
 12/19  09:00:00,40.9333150822,12.7820712548,0.0,0.672572660005,19.1011974705,8.3774736969,108.581296103,108.581296103
 12/19  10:00:00,58.4242135462,12.7820712548,0.0,0.488949234228,34.3821554469,10.7710376103,76.040858015,76.040858015
 12/19  11:00:00,58.3389561177,12.7820712548,0.0,0.403691805743,34.3821554469,10.7710376103,56.4516061744,56.4516061744
 12/19  12:00:00,58.218126372,12.7820712548,0.0,0.282862060085,34.3821554469,10.7710376103,38.3538675235,38.3538675235
 12/19  13:00:00,58.0045900077,12.7820712548,0.0,0.0693256957533,34.3821554469,10.7710376103,24.521477706,24.521477706
 12/19  14:00:00,58.0223435585,12.7820712548,0.0,0.0870792464996,34.3821554469,10.7710376103,17.7006901368,17.7006901368
 12/19  15:00:00,58.076738996,12.7820712548,0.0,0.141474684081,34.3821554469,10.7710376103,15.5385005531,15.5385005531
 12/19  16:00:00,58.0528652746,12.7820712548,0.0,0.117600962697,34.3821554469,10.7710376103,13.7897459853,13.7897459853
 12/19  17:00:00,60.8764364409,12.7820712548,0.0,0.185838795598,34.3821554469,10.7710376103,16.8972352825,16.8972352825
 12/19  18:00:00,66.4617612713,12.7820712548,0.0,0.260496959344,34.3821554469,10.7710376103,24.1602940136,24.1602940136
 12/19  19:00:00,53.8437400611,12.7820712548,0.0,0.299976188142,22.9214369646,9.5742556536,30.9722475192,30.9722475192
 12/19  20:00:00,53.8850160666,12.7820712548,0.0,0.341252193609,22.9214369646,9.5742556536,37.5609875073,37.5609875073
 12/19  21:00:00,48.8863700808,12.7820712548,0.0,0.359627658671,19.1011974705,8.3774736969,40.5525082749,40.5525082749
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,26.3441434899,12.7820712548,0.0,0.992388574666,1.91011974705,2.3935639134,117.159265316,117.159265316
 12/20  08:00:00,25.997130639,12.7820712548,0.0,0.787452569265,7.6404789882,4.7871278268,92.7506391454,92.7506391454
 12/20  09:00:00,40.9861141267,12.7820712548,0.0,0.725371704548,19.1011974705,8.3774736969,84.5215168382,84.5215168382
 12/20  10:00:00,58.566191828,12.7820712548,0.0,0.630927516051,34.3821554469,10.7710376103,68.1615477691,68.1615477691
 12/20  11:00:00,58.5165916761,12.7820712548,0.0,0.581327364176,34.3821554469,10.7710376103,66.9587662204,66.9587662204
 12/20  12:00:00,58.3202762949,12.7820712548,0.0,0.385011982961,34.3821554469,10.7710376103,56.8792008198,56.8792008198
 12/20  13:00:00,58.1614596759,12.7820712548,0.0,0.22619536394,34.3821554469,10.7710376103,48.1511277999,48.1511277999
 12/20  14:00:00,58.1797106092,12.7820712548,0.0,0.244446297281,34.3821554469,10.7710376103,47.4493540206,47.4493540206
 12/20  15:00:00,58.1724467443,12.7820712548,0.0,0.237182432327,34.3821554469,10.7710376103,51.077980701,51.077980701
 12/20  16:00:00,58.1763359764,12.7820712548,0.0,0.241071664454,34.3821554469,10.7710376103,49.4387832272,49.4387832272
 12/20  17:00:00,61.0927338083,12.7820712548,0.0,0.402136163029,34.3821554469,10.7710376103,55.4386791565,55.4386791565
 12/20  18:00:00,66.7263285579,12.7820712548,0.0,0.525064245973,34.3821554469,10.7710376103,63.4093923218,63.4093923218
 12/20  19:00:00,54.1079230719,12.7820712548,0.0,0.56415919897,22.9214369646,9.5742556536,68.2202521822,68.2202521822
 12/20  20:00:00,54.1628840397,12.7820712548,0.0,0.619120166705,22.9214369646,9.5742556536,75.6368584092,75.6368584092
 12/20  21:00:00,49.1997775949,12.7820712548,0.0,0.67303517276,19.1011974705,8.3774736969,83.0574726231,83.0574726231
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5872496614,0.00467386322063,0.0,0.0128921377784,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.6643657761,0.0350010117598,0.0,0.0596811038425,1.91011974705,2.3935639134,0.782258865529,0.782258865529
 12/21  06:00:00,12.7060134208,0.0401446459984,0.0,0.0961851143354,1.91011974705,2.3935639134,0.926011002016,0.926011002016
 12/21  07:00:00,27.0218944643,12.7820712548,0.0,1.67013954907,1.91011974705,2.3935639134,203.391610293,203.391610293
 12/21  08:00:00,26.562072519,12.7820712548,0.0,1.3523944492,7.6404789882,4.7871278268,164.069001234,164.069001234
 12/21  09:00:00,41.3521563496,12.7820712548,0.0,1.09141392749,19.1011974705,8.3774736969,145.644797217,145.644797217
 12/21  10:00:00,58.8693933023,12.7820712548,0.0,0.934128990333,34.3821554469,10.7710376103,123.446183708,123.446183708
 12/21  11:00:00,58.711761893,12.7820712548,0.0,0.77649758106,34.3821554469,10.7710376103,115.719057212,115.719057212
 12/21  12:00:00,58.5592850711,12.7820712548,0.0,0.624020759156,34.3821554469,10.7710376103,102.144394178,102.144394178
 12/21  13:00:00,58.5416219531,12.7820712548,0.0,0.606357641151,34.3821554469,10.7710376103,92.2149271436,92.2149271436
 12/21  14:00:00,58.4032775118,12.7820712548,0.0,0.468013199837,34.3821554469,10.7710376103,82.3911687916,82.3911687916
 12/21  15:00:00,58.311143826,12.7820712548,0.0,0.375879514017,34.3821554469,10.7710376103,77.4701384398,77.4701384398
 12/21  16:00:00,58.3105392633,12.7820712548,0.0,0.375274951363,34.3821554469,10.7710376103,73.6962921327,73.6962921327
 12/21  17:00:00,61.2684573161,12.7820712548,0.0,0.577859670774,34.3821554469,10.7710376103,80.7132332939,80.7132332939
 12/21  18:00:00,66.9065036894,12.7820712548,0.0,0.705239377419,34.3821554469,10.7710376103,89.5810294161,89.5810294161
 12/21  19:00:00,54.3033309283,12.7820712548,0.0,0.75956705538,22.9214369646,9.5742556536,96.2888071602,96.2888071602
 12/21  20:00:00,54.3653386191,12.7820712548,0.0,0.821574746184,22.9214369646,9.5742556536,104.378677447,104.378677447
 12/21  21:00:00,49.4058423126,12.7820712548,0.0,0.879099890436,19.1011974705,8.3774736969,111.682378555,111.682378555
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5749963691,0.00233693161031,0.0,0.00297577701346,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.6917901394,0.0537643195961,0.0,0.0683421593552,1.91011974705,2.3935639134,1.30664793829,1.30664793829
 12/22  03:00:00,12.8427324911,0.140481958097,0.0,0.132566872563,1.91011974705,2.3935639134,3.46216449704,3.46216449704
 12/22  04:00:00,13.0103194143,0.263040614705,0.0,0.177595139144,1.91011974705,2.3935639134,6.72313214697,6.72313214697
 12/22  05:00:00,13.0638694259,0.284314036117,0.0,0.2098717293,1.91011974705,2.3935639134,7.41398713938,7.41398713938
 12/22  06:00:00,13.1920110836,0.386483389486,0.0,0.235844033676,1.91011974705,2.3935639134,10.1041877029,10.1041877029
 12/22  07:00:00,27.0927740954,12.7820712548,0.0,1.74101918019,1.91011974705,2.3935639134,239.380896826,239.380896826
 12/22  08:00:00,26.812365787,12.7820712548,0.0,1.60268771722,7.6404789882,4.7871278268,199.968860795,199.968860795
 12/22  09:00:00,41.335859065,12.7820712548,0.0,1.07511664282,19.1011974705,8.3774736969,166.496255239,166.496255239
 12/22  10:00:00,58.5699530169,12.7820712548,0.0,0.634688704965,34.3821554469,10.7710376103,127.795827679,127.795827679
 12/22  11:00:00,58.2697321469,12.7820712548,0.0,0.334467834944,34.3821554469,10.7710376103,103.507271729,103.507271729
 12/22  12:00:00,58.0468234117,12.7820712548,0.0,0.11155909972,34.3821554469,10.7710376103,80.0880899661,80.0880899661
 12/22  13:00:00,57.9461832933,12.7797343231,0.0,0.0132559129102,34.3821554469,10.7710376103,67.1960513774,67.1960513774
 12/22  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,55.7459832441,55.7459832441
 12/22  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,46.592364198,46.592364198
 12/22  16:00:00,57.9362168033,12.7773973915,0.0,0.00562635452417,34.3821554469,10.7710376103,39.7653241188,39.7653241188
 12/22  17:00:00,60.9173204797,12.7820712548,0.0,0.226722834464,34.3821554469,10.7710376103,48.2687741379,48.2687741379
 12/22  18:00:00,66.6167591925,12.7820712548,0.0,0.415494880597,34.3821554469,10.7710376103,58.6319900237,58.6319900237
 12/22  19:00:00,54.0642842081,12.7820712548,0.0,0.520520335137,22.9214369646,9.5742556536,73.5474165635,73.5474165635
 12/22  20:00:00,54.1603816891,12.7820712548,0.0,0.616617816177,22.9214369646,9.5742556536,87.9871153033,87.9871153033
 12/22  21:00:00,49.1759795902,12.7820712548,0.0,0.649237168049,19.1011974705,8.3774736969,92.2672180708,92.2672180708
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,12.0151623982,0.0197429151993,0.0,0.024126800916,1.91011974705,1.79517293505,0.388487763347,0.388487763347
 12/23  07:00:00,26.3991661402,12.7820712548,0.0,1.64580220331,1.91011974705,1.79517293505,212.201037428,212.201037428
 12/23  08:00:00,21.4559741051,12.7820712548,0.0,1.26331748611,3.8202394941,3.5903458701,169.836071652,169.836071652
 12/23  09:00:00,31.0192549055,12.7820712548,0.0,0.792555384924,11.4607184823,5.9839097835,142.739448129,142.739448129
 12/23  10:00:00,45.6939137284,12.7820712548,0.0,0.416149855482,22.9214369646,9.5742556536,109.046736938,109.046736938
 12/23  11:00:00,58.0705325916,12.7820712548,0.0,0.135268279602,34.3821554469,10.7710376103,81.9864608286,81.9864608286
 12/23  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,59.4344767939,59.4344767939
 12/23  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,46.6126292066,46.6126292066
 12/23  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,37.6863256582,37.6863256582
 12/23  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,33.1620711435,33.1620711435
 12/23  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,33.5968247433,33.5968247433
 12/23  17:00:00,60.7922077075,12.7797343231,0.0,0.103946993834,34.3821554469,10.7710376103,41.3922057593,41.3922057593
 12/23  18:00:00,66.5632488808,12.7820712548,0.0,0.361984568892,34.3821554469,10.7710376103,58.68279175,58.68279175
 12/23  19:00:00,49.0770193671,12.7820712548,0.0,0.550276944955,19.1011974705,8.3774736969,87.7248589826,87.7248589826
 12/23  20:00:00,39.145496158,12.7820712548,0.0,0.652796637437,11.4607184823,5.9839097835,103.247811975,103.247811975
 12/23  21:00:00,39.1814907098,12.7820712548,0.0,0.688791189249,11.4607184823,5.9839097835,106.240509614,106.240509614
 12/23  22:00:00,29.1723309946,12.7820712548,0.0,0.713674375644,3.8202394941,3.5903458701,110.630037006,110.630037006
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,21.4204329974,12.7820712548,0.0,1.22777637845,3.8202394941,3.5903458701,169.013460642,169.013460642
 12/24  10:00:00,20.8292688376,12.7820712548,0.0,0.636612218643,3.8202394941,3.5903458701,128.049391417,128.049391417
 12/24  11:00:00,35.6864404165,12.7820712548,0.0,0.44271944518,15.2809579764,7.1806917402,109.424964112,109.424964112
 12/24  12:00:00,35.8129806287,12.7820712548,0.0,0.569259657311,15.2809579764,7.1806917402,107.732033145,107.732033145
 12/24  13:00:00,45.9099948731,12.7820712548,0.0,0.632231000121,22.9214369646,9.5742556536,100.005445662,100.005445662
 12/24  14:00:00,45.8698669815,12.7820712548,0.0,0.592103108526,22.9214369646,9.5742556536,94.186089246,94.186089246
 12/24  15:00:00,45.7336526131,12.7820712548,0.0,0.455888740161,22.9214369646,9.5742556536,90.8943996717,90.8943996717
 12/24  16:00:00,45.7095398152,12.7820712548,0.0,0.431775942285,22.9214369646,9.5742556536,91.104429788,91.104429788
 12/24  17:00:00,48.6360261576,12.7820712548,0.0,0.602928951273,22.9214369646,9.5742556536,97.8941803832,97.8941803832
 12/24  18:00:00,43.8597807595,12.7820712548,0.0,0.350059788175,15.2809579764,7.1806917402,131.484243222,131.484243222
 12/24  19:00:00,33.9141773419,12.7820712548,0.0,0.438499272123,7.6404789882,4.7871278268,144.625040352,144.625040352
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9998247528,0.0170060732463,0.0,0.0115259974256,1.91011974705,1.79517293505,0.344655443318,0.344655443318
 12/25  01:00:00,12.1272289762,0.0785188513708,0.0,0.0774174427434,1.91011974705,1.79517293505,1.80540862268,1.80540862268
 12/25  02:00:00,12.3210374375,0.216518982254,0.0,0.133225773179,1.91011974705,1.79517293505,5.72774641713,5.72774641713
 12/25  03:00:00,12.4666802914,0.325328012416,0.0,0.170059596853,1.91011974705,1.79517293505,8.50769451154,8.50769451154
 12/25  04:00:00,12.4676653257,0.300293609224,0.0,0.196079034406,1.91011974705,1.79517293505,7.93298656964,7.93298656964
 12/25  05:00:00,12.6066203526,0.414398192765,0.0,0.220929477721,1.91011974705,1.79517293505,10.8559467597,10.8559467597
 12/25  06:00:00,12.6075255022,0.383054682166,0.0,0.253178137912,1.91011974705,1.79517293505,10.1651041505,10.1651041505
 12/25  07:00:00,12.7722239072,0.522516196883,0.0,0.278415028214,1.91011974705,1.79517293505,13.7255023486,13.7255023486
 12/25  08:00:00,5.75510885657,0.423446319068,0.0,0.248703188739,1.91011974705,1.79517293505,11.2949745198,11.2949745198
 12/25  09:00:00,21.7348140414,12.7820712548,0.0,1.54215742242,3.8202394941,3.5903458701,237.216903373,237.216903373
 12/25  10:00:00,21.0985461764,12.7820712548,0.0,0.90588955744,3.8202394941,3.5903458701,185.453196368,185.453196368
 12/25  11:00:00,35.8544705799,12.7820712548,0.0,0.610749608553,15.2809579764,7.1806917402,153.112077884,153.112077884
 12/25  12:00:00,35.6494651935,12.7820712548,0.0,0.405744222111,15.2809579764,7.1806917402,131.852634591,131.852634591
 12/25  13:00:00,45.5024062276,12.7820712548,0.0,0.224642354694,22.9214369646,9.5742556536,104.530720113,104.530720113
 12/25  14:00:00,45.4066253594,12.7820712548,0.0,0.128861486449,22.9214369646,9.5742556536,90.1409504416,90.1409504416
 12/25  15:00:00,45.396158,12.7820712548,0.0,0.118394127005,22.9214369646,9.5742556536,79.028094344,79.028094344
 12/25  16:00:00,45.5104555023,12.7820712548,0.0,0.232691629357,22.9214369646,9.5742556536,73.5644968631,73.5644968631
 12/25  17:00:00,48.4702213864,12.7820712548,0.0,0.437124180088,22.9214369646,9.5742556536,76.0998584266,76.0998584266
 12/25  18:00:00,43.7457313599,12.7820712548,0.0,0.236010388513,15.2809579764,7.1806917402,110.370847292,110.370847292
 12/25  19:00:00,33.8008320976,12.7820712548,0.0,0.325154027848,7.6404789882,4.7871278268,128.735596982,128.735596982
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.5765613171,0.00467386322063,0.0,0.00220379339553,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,26.8632764934,12.7820712548,0.0,1.51152157817,1.91011974705,2.3935639134,186.791053351,186.791053351
 12/26  08:00:00,27.6632809082,12.7820712548,0.0,1.07593617182,7.6404789882,4.7871278268,139.268801293,139.268801293
 12/26  09:00:00,40.8987099648,12.7820712548,0.0,0.637967542698,19.1011974705,8.3774736969,111.645893864,111.645893864
 12/26  10:00:00,58.2194757678,12.7820712548,0.0,0.284211455886,34.3821554469,10.7710376103,78.5834836262,78.5834836262
 12/26  11:00:00,57.9680326104,12.7785658573,0.0,0.0362736958581,34.3821554469,10.7710376103,58.2430311929,58.2430311929
 12/26  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,39.4613650869,39.4613650869
 12/26  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,28.6832786937,28.6832786937
 12/26  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,19.8568337565,19.8568337565
 12/26  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,14.2262180105,14.2262180105
 12/26  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,9.6365162845,9.6365162845
 12/26  17:00:00,60.6835868505,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,16.4973550414,16.4973550414
 12/26  18:00:00,66.3246641812,12.7820712548,0.0,0.123399869277,34.3821554469,10.7710376103,28.7194481848,28.7194481848
 12/26  19:00:00,53.7925488453,12.7820712548,0.0,0.24878497235,22.9214369646,9.5742556536,38.650531713,38.650531713
 12/26  20:00:00,53.8973634652,12.7820712548,0.0,0.353599592217,22.9214369646,9.5742556536,52.3557842393,52.3557842393
 12/26  21:00:00,48.9476275535,12.7820712548,0.0,0.42088513138,19.1011974705,8.3774736969,61.6053634506,61.6053634506
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,26.9544450814,12.7820712548,0.0,1.60269016623,1.91011974705,2.3935639134,208.797697145,208.797697145
 12/27  08:00:00,27.8159773695,12.7820712548,0.0,1.22863263308,7.6404789882,4.7871278268,166.412796743,166.412796743
 12/27  09:00:00,41.0156891777,12.7820712548,0.0,0.754946755598,19.1011974705,8.3774736969,128.354674048,128.354674048
 12/27  10:00:00,58.2635036441,12.7820712548,0.0,0.328239332187,34.3821554469,10.7710376103,88.9339971299,88.9339971299
 12/27  11:00:00,58.0245442114,12.7820712548,0.0,0.0892798994182,34.3821554469,10.7710376103,69.5124099533,69.5124099533
 12/27  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,47.0819357009,47.0819357009
 12/27  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,34.1173572062,34.1173572062
 12/27  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,25.6817161474,25.6817161474
 12/27  15:00:00,57.9942572497,12.7809027889,0.0,0.0601614035798,34.3821554469,10.7710376103,24.771391792,24.771391792
 12/27  16:00:00,58.1422382757,12.7820712548,0.0,0.2069739637,34.3821554469,10.7710376103,29.2028403332,29.2028403332
 12/27  17:00:00,61.0154379252,12.7820712548,0.0,0.324840279953,34.3821554469,10.7710376103,45.1457224622,45.1457224622
 12/27  18:00:00,66.6210190054,12.7820712548,0.0,0.419754693463,34.3821554469,10.7710376103,57.4022121971,57.4022121971
 12/27  19:00:00,54.0195285052,12.7820712548,0.0,0.475764632297,22.9214369646,9.5742556536,65.4774377805,65.4774377805
 12/27  20:00:00,54.1290954056,12.7820712548,0.0,0.585331532633,22.9214369646,9.5742556536,81.5732144696,81.5732144696
 12/27  21:00:00,49.1710898738,12.7820712548,0.0,0.64434745166,19.1011974705,8.3774736969,90.0084572447,90.0084572447
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5742056871,0.00233693161031,0.0,0.00218509499658,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.6509140012,0.034660240715,0.0,0.0465701000316,1.91011974705,2.3935639134,0.772735139023,0.772735139023
 12/28  07:00:00,27.0172688547,12.7820712548,0.0,1.66551393951,1.91011974705,2.3935639134,211.007316059,211.007316059
 12/28  08:00:00,27.9142487757,12.7820712548,0.0,1.32690403927,7.6404789882,4.7871278268,173.244694417,173.244694417
 12/28  09:00:00,41.1289223347,12.7820712548,0.0,0.868179912505,19.1011974705,8.3774736969,146.364273469,146.364273469
 12/28  10:00:00,58.4396308647,12.7820712548,0.0,0.504366552725,34.3821554469,10.7710376103,115.604786198,115.604786198
 12/28  11:00:00,58.2011394331,12.7820712548,0.0,0.265875121105,34.3821554469,10.7710376103,95.6572712943,95.6572712943
 12/28  12:00:00,58.0033862541,12.7820712548,0.0,0.0681219421313,34.3821554469,10.7710376103,70.7772322502,70.7772322502
 12/28  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,53.8760926831,53.8760926831
 12/28  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,42.4004365332,42.4004365332
 12/28  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,37.7870952411,37.7870952411
 12/28  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,33.7949713639,33.7949713639
 12/28  17:00:00,60.8034738402,12.7820712548,0.0,0.112876194931,34.3821554469,10.7710376103,35.3692912092,35.3692912092
 12/28  18:00:00,66.5279566764,12.7820712548,0.0,0.326692364495,34.3821554469,10.7710376103,47.5760968147,47.5760968147
 12/28  19:00:00,53.9507577918,12.7820712548,0.0,0.406993918804,22.9214369646,9.5742556536,56.9050138984,56.9050138984
 12/28  20:00:00,54.0011464055,12.7820712548,0.0,0.457382532561,22.9214369646,9.5742556536,63.7057783139,63.7057783139
 12/28  21:00:00,49.0279232533,12.7820712548,0.0,0.501180831165,19.1011974705,8.3774736969,70.7063700806,70.7063700806
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,26.8280953653,12.7820712548,0.0,1.47634045007,1.91011974705,2.3935639134,188.335904751,188.335904751
 12/29  08:00:00,27.7113965832,12.7820712548,0.0,1.12405184676,7.6404789882,4.7871278268,151.624381833,151.624381833
 12/29  09:00:00,40.9170017052,12.7820712548,0.0,0.656259283028,19.1011974705,8.3774736969,119.336041679,119.336041679
 12/29  10:00:00,58.1357624701,12.7820712548,0.0,0.200498158174,34.3821554469,10.7710376103,73.9380110874,73.9380110874
 12/29  11:00:00,57.9332530129,12.7762289257,0.0,0.00383102995778,34.3821554469,10.7710376103,53.2971921139,53.2971921139
 12/29  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,37.0612613775,37.0612613775
 12/29  13:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,23.5178728087,23.5178728087
 12/29  14:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,15.8756127531,15.8756127531
 12/29  15:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,9.69024018695,9.69024018695
 12/29  16:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.23428606007,4.23428606007
 12/29  17:00:00,60.6835868505,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,5.18429966674,5.18429966674
 12/29  18:00:00,66.2128325529,12.7773973915,0.0,0.0162421041416,34.3821554469,10.7710376103,17.5425128259,17.5425128259
 12/29  19:00:00,53.7094455763,12.7820712548,0.0,0.165681703335,22.9214369646,9.5742556536,32.8824259809,32.8824259809
 12/29  20:00:00,53.8206655975,12.7820712548,0.0,0.276901724582,22.9214369646,9.5742556536,44.934048625,44.934048625
 12/29  21:00:00,48.843674396,12.7820712548,0.0,0.316931973883,19.1011974705,8.3774736969,49.056744565,49.056744565
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,25.7715126352,12.7820712548,0.0,1.01814869839,1.91011974705,1.79517293505,135.394306908,135.394306908
 12/30  08:00:00,22.3413085626,12.7820712548,0.0,0.770985276959,3.8202394941,3.5903458701,103.785191894,103.785191894
 12/30  09:00:00,30.7899657185,12.7820712548,0.0,0.563266197989,11.4607184823,5.9839097835,87.3233230588,87.3233230588
 12/30  10:00:00,45.5785551799,12.7820712548,0.0,0.300791306936,22.9214369646,9.5742556536,58.306235467,58.306235467
 12/30  11:00:00,58.0477296137,12.7809027889,0.0,0.113633767551,34.3821554469,10.7710376103,25.2429883761,25.2429883761
 12/30  12:00:00,57.9282535171,12.7750604599,0.0,0.0,34.3821554469,10.7710376103,4.78386239238,4.78386239238
 12/30  13:00:00,57.9774104611,12.7750604599,0.0491569440143,0.0,34.3821554469,10.7710376103,3.26228787609,3.26228787609
 12/30  14:00:00,58.1568784366,12.7750604599,0.228624919497,0.0,34.3821554469,10.7710376103,1.8935361632,1.8935361632
 12/30  15:00:00,58.2785356714,12.7750604599,0.350282154291,0.0,34.3821554469,10.7710376103,0.414227229772,0.414227229772
 12/30  16:00:00,58.2953123161,12.7750604599,0.367058798985,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  17:00:00,60.8726246849,12.7750604599,0.189037834452,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  18:00:00,66.1977435764,12.7750604599,0.00349005929013,0.0,34.3821554469,10.7710376103,0.169632001238,0.169632001238
 12/30  19:00:00,48.5197316273,12.7750604599,0.0,0.0,19.1011974705,8.3774736969,3.21722946195,3.21722946195
 12/30  20:00:00,38.5364132339,12.7820712548,0.0,0.0437137133623,11.4607184823,5.9839097835,14.3504881229,14.3504881229
 12/30  21:00:00,38.6446212883,12.7820712548,0.0,0.151921767776,11.4607184823,5.9839097835,24.1661282541,24.1661282541
 12/30  22:00:00,28.7028152424,12.7820712548,0.0,0.244158623485,3.8202394941,3.5903458701,37.8402434974,37.8402434974
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,20.9689754953,12.7820712548,0.0,0.776318876361,3.8202394941,3.5903458701,132.146916341,132.146916341
 12/31  10:00:00,20.4762853763,12.7820712548,0.0,0.283628757318,3.8202394941,3.5903458701,88.4953749805,88.4953749805
 12/31  11:00:00,35.2681247527,12.7785658573,0.0,0.0279091787495,15.2809579764,7.1806917402,60.71324081,60.71324081
 12/31  12:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,42.7171529201,42.7171529201
 12/31  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,22.3471535289,22.3471535289
 12/31  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,9.97458387739,9.97458387739
 12/31  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,3.3241662368,3.3241662368
 12/31  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,3.63835252297,3.63835252297
 12/31  17:00:00,48.0260864115,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,6.91185497486,6.91185497486
 12/31  18:00:00,43.5027101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,29.1014630071,29.1014630071
 12/31  19:00:00,33.4686672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,46.3444252393,46.3444252393
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,20.5695494285,12.7820712548,0.0,0.376892809553,3.8202394941,3.5903458701,94.7749029341,94.7749029341
 01/01  10:00:00,20.2472829987,12.7809027889,0.0,0.0557948455816,3.8202394941,3.5903458701,65.6274431108,65.6274431108
 01/01  11:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,49.8567904037,49.8567904037
 01/01  12:00:00,35.2367101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,44.1273395073,44.1273395073
 01/01  13:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,31.7964175189,31.7964175189
 01/01  14:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,26.5837343349,26.5837343349
 01/01  15:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,21.5297910001,21.5297910001
 01/01  16:00:00,45.2707530781,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,18.5161109985,18.5161109985
 01/01  17:00:00,48.0260864115,12.7750604599,0.0,0.0,22.9214369646,9.5742556536,15.8903894049,15.8903894049
 01/01  18:00:00,43.5027101765,12.7750604599,0.0,0.0,15.2809579764,7.1806917402,32.1118837987,32.1118837987
 01/01  19:00:00,33.4686672749,12.7750604599,0.0,0.0,7.6404789882,4.7871278268,44.6020228623,44.6020228623
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
